Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.5,10.85,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.5,10.75,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,10.15,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,1,7,15,55.0,6.5,0.7,9.7,8.0,0.0,0.0
2018,1,1,7,30,110.0,13.0,0.9,10.1,16.0,57.35,0.0
2018,1,1,7,45,233.0,25.0,1.05,10.55,47.0,165.7,91.12
2018,1,1,8,0,356.0,37.0,1.2,11.0,78.0,263.94,208.44
2018,1,1,8,15,388.5,47.0,1.3,11.5,108.5,313.95,256.82
2018,1,1,8,30,421.0,57.0,1.4,12.0,139.0,366.73,303.72
2018,1,1,8,45,423.0,70.0,1.45,12.5,168.5,398.98,331.98
2018,1,1,9,0,425.0,83.0,1.5,13.0,198.0,435.49,362.13
2018,1,1,9,15,431.5,95.5,1.5,13.85,227.0,473.97,391.9
2018,1,1,9,30,438.0,108.0,1.5,14.7,256.0,511.84,420.01
2018,1,1,9,45,459.0,116.5,1.5,15.5,285.0,556.31,452.63
2018,1,1,10,0,480.0,125.0,1.5,16.3,314.0,600.89,484.32
2018,1,1,10,15,484.5,133.5,1.45,17.2,336.0,630.26,503.16
2018,1,1,10,30,489.0,142.0,1.4,18.1,358.0,658.24,520.6
2018,1,1,10,45,561.0,133.0,1.3,18.95,391.5,727.95,567.13
2018,1,1,11,0,633.0,124.0,1.2,19.8,425.0,810.35,620.17
2018,1,1,11,15,734.0,102.0,1.15,20.2,460.5,894.69,674.0
2018,1,1,11,30,835.0,80.0,1.1,20.6,496.0,970.79,720.59
2018,1,1,11,45,843.0,78.5,1.1,20.95,503.0,983.89,726.68
2018,1,1,12,0,851.0,77.0,1.1,21.3,510.0,993.75,731.68
2018,1,1,12,15,828.5,83.0,1.1,21.45,503.5,979.19,721.73
2018,1,1,12,30,806.0,89.0,1.1,21.6,497.0,961.12,709.98
2018,1,1,12,45,724.0,108.0,1.05,21.7,469.5,903.36,671.69
2018,1,1,13,0,642.0,127.0,1.0,21.8,442.0,835.99,627.12
2018,1,1,13,15,614.5,128.5,0.95,21.75,422.0,800.22,603.8
2018,1,1,13,30,587.0,130.0,0.9,21.7,402.0,762.67,578.72
2018,1,1,13,45,524.0,134.5,0.9,21.65,368.5,685.18,526.28
2018,1,1,14,0,461.0,139.0,0.9,21.6,335.0,618.95,480.52
2018,1,1,14,15,413.0,137.0,0.8,21.35,303.5,559.85,437.79
2018,1,1,14,30,365.0,135.0,0.7,21.1,272.0,502.25,395.27
2018,1,1,14,45,321.5,126.5,0.6,20.9,238.5,423.75,336.82
2018,1,1,15,0,278.0,118.0,0.5,20.7,205.0,368.31,294.22
2018,1,1,15,15,274.5,101.5,0.5,20.7,178.0,334.7,268.49
2018,1,1,15,30,271.0,85.0,0.5,20.7,151.0,300.75,241.44
2018,1,1,15,45,273.0,70.5,0.5,19.3,126.5,288.3,231.06
2018,1,1,16,0,275.0,56.0,0.5,17.9,102.0,258.84,206.07
2018,1,1,16,15,215.5,43.5,0.55,17.45,73.0,198.02,153.41
2018,1,1,16,30,156.0,31.0,0.6,17.0,44.0,142.13,92.92
2018,1,1,16,45,95.0,18.0,0.65,16.55,24.5,56.08,0.0
2018,1,1,17,0,34.0,5.0,0.7,16.1,5.0,3.93,0.0
2018,1,1,17,15,17.0,2.5,0.75,15.85,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.85,14.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,0.95,13.8,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,0.9,14.2,5.0,3.93,0.0
2018,1,2,7,45,0.0,12.0,0.8,14.65,12.0,9.12,0.0
2018,1,2,8,0,0.0,19.0,0.7,15.1,19.0,14.46,6.11
2018,1,2,8,15,0.0,26.0,0.8,15.75,26.0,19.81,10.96
2018,1,2,8,30,0.0,33.0,0.9,16.4,33.0,25.18,15.67
2018,1,2,8,45,0.0,35.5,1.0,17.05,35.5,27.09,17.37
2018,1,2,9,0,0.0,38.0,1.1,17.7,38.0,29.0,19.01
2018,1,2,9,15,0.0,52.0,1.0,18.3,52.0,39.79,28.09
2018,1,2,9,30,0.0,66.0,0.9,18.9,66.0,50.61,37.09
2018,1,2,9,45,0.0,68.0,0.85,19.55,68.0,52.16,38.21
2018,1,2,10,0,0.0,70.0,0.8,20.2,70.0,53.7,39.33
2018,1,2,10,15,2.0,96.5,0.85,21.0,97.5,78.62,59.76
2018,1,2,10,30,4.0,123.0,0.9,21.8,125.0,105.37,81.3
2018,1,2,10,45,21.0,154.5,0.95,22.65,164.5,152.95,119.77
2018,1,2,11,0,38.0,186.0,1.0,23.5,204.0,223.35,175.08
2018,1,2,11,15,100.0,202.5,1.0,23.75,252.0,304.96,239.68
2018,1,2,11,30,162.0,219.0,1.0,24.0,300.0,411.62,320.64
2018,1,2,11,45,205.0,220.0,1.0,24.25,323.5,457.26,354.32
2018,1,2,12,0,248.0,221.0,1.0,24.5,347.0,527.19,404.97
2018,1,2,12,15,287.5,215.0,0.9,24.35,361.0,559.93,428.38
2018,1,2,12,30,327.0,209.0,0.8,24.2,375.0,591.56,450.96
2018,1,2,12,45,279.0,209.5,0.65,24.05,349.5,541.62,413.2
2018,1,2,13,0,231.0,210.0,0.5,23.9,324.0,468.01,359.37
2018,1,2,13,15,176.0,206.0,0.45,23.7,291.0,406.41,313.89
2018,1,2,13,30,121.0,202.0,0.4,23.5,258.0,346.31,268.46
2018,1,2,13,45,68.5,176.0,0.35,23.3,207.5,241.28,188.3
2018,1,2,14,0,16.0,150.0,0.3,23.1,157.0,145.16,112.29
2018,1,2,14,15,9.0,117.5,0.3,22.6,121.5,105.9,81.46
2018,1,2,14,30,2.0,85.0,0.3,22.1,86.0,68.85,51.46
2018,1,2,14,45,26.0,94.5,0.25,21.6,103.0,108.14,84.77
2018,1,2,15,0,50.0,104.0,0.2,21.1,120.0,139.63,110.98
2018,1,2,15,15,34.5,83.0,0.2,21.1,93.5,103.46,80.96
2018,1,2,15,30,19.0,62.0,0.2,21.1,67.0,68.96,52.2
2018,1,2,15,45,19.0,58.0,0.4,20.2,62.0,66.22,49.88
2018,1,2,16,0,19.0,54.0,0.6,19.3,57.0,64.88,48.31
2018,1,2,16,15,10.5,39.5,0.7,18.8,41.0,39.94,26.91
2018,1,2,16,30,2.0,25.0,0.8,18.3,25.0,21.66,9.86
2018,1,2,16,45,8.0,14.0,0.85,17.8,14.0,14.55,0.0
2018,1,2,17,0,14.0,3.0,0.9,17.3,3.0,7.84,0.0
2018,1,2,17,15,7.0,1.5,0.9,17.1,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.55,16.25,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.35,13.65,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.3,14.1,3.0,2.36,0.0
2018,1,3,7,45,0.0,5.5,1.3,14.55,5.5,4.16,0.0
2018,1,3,8,0,0.0,8.0,1.3,15.0,8.0,6.06,0.0
2018,1,3,8,15,0.0,10.0,1.4,15.6,10.0,7.58,0.7
2018,1,3,8,30,0.0,12.0,1.5,16.2,12.0,9.1,2.06
2018,1,3,8,45,0.0,15.5,1.65,16.75,15.5,11.77,4.37
2018,1,3,9,0,0.0,19.0,1.8,17.3,19.0,14.44,6.66
2018,1,3,9,15,0.0,19.5,1.95,17.7,19.5,14.83,6.98
2018,1,3,9,30,0.0,20.0,2.1,18.1,20.0,15.22,7.28
2018,1,3,9,45,0.0,21.5,2.25,18.5,21.5,16.37,8.23
2018,1,3,10,0,0.0,23.0,2.4,18.9,23.0,17.53,9.16
2018,1,3,10,15,0.0,22.0,2.35,19.1,22.0,16.77,8.49
2018,1,3,10,30,0.0,21.0,2.3,19.3,21.0,16.01,7.82
2018,1,3,10,45,0.0,22.5,2.3,19.45,22.5,17.17,8.77
2018,1,3,11,0,0.0,24.0,2.3,19.6,24.0,18.32,9.71
2018,1,3,11,15,0.0,25.5,2.15,19.6,25.5,19.48,10.66
2018,1,3,11,30,0.0,27.0,2.0,19.6,27.0,20.63,11.62
2018,1,3,11,45,0.0,35.0,1.9,19.55,35.0,26.77,16.74
2018,1,3,12,0,0.0,43.0,1.8,19.5,43.0,32.92,21.86
2018,1,3,12,15,0.0,48.0,1.6,19.35,48.0,36.77,25.08
2018,1,3,12,30,0.0,53.0,1.4,19.2,53.0,40.62,28.31
2018,1,3,12,45,0.0,49.0,1.15,19.1,49.0,37.53,25.77
2018,1,3,13,0,0.0,45.0,0.9,19.0,45.0,34.45,23.24
2018,1,3,13,15,0.0,37.0,0.95,18.85,37.0,28.29,18.13
2018,1,3,13,30,0.0,29.0,1.0,18.7,29.0,22.15,13.01
2018,1,3,13,45,0.0,31.5,1.0,18.55,31.5,24.06,14.65
2018,1,3,14,0,0.0,34.0,1.0,18.4,34.0,25.97,16.3
2018,1,3,14,15,0.0,62.5,1.0,18.15,62.5,47.9,34.82
2018,1,3,14,30,0.0,91.0,1.0,17.9,91.0,72.75,55.7
2018,1,3,14,45,28.0,106.5,1.05,17.7,115.5,123.54,99.09
2018,1,3,15,0,56.0,122.0,1.1,17.5,140.0,167.26,135.87
2018,1,3,15,15,78.5,110.0,1.1,17.5,131.5,170.67,139.02
2018,1,3,15,30,101.0,98.0,1.1,17.5,123.0,185.93,151.42
2018,1,3,15,45,85.0,81.0,1.15,16.75,99.5,152.44,123.12
2018,1,3,16,0,69.0,64.0,1.2,16.0,76.0,120.37,95.53
2018,1,3,16,15,46.5,47.5,1.4,15.75,54.5,86.88,65.96
2018,1,3,16,30,24.0,31.0,1.6,15.5,33.0,46.23,28.48
2018,1,3,16,45,16.0,17.5,1.8,15.25,18.5,24.44,0.0
2018,1,3,17,0,8.0,4.0,2.0,15.0,4.0,6.29,0.0
2018,1,3,17,15,4.0,2.0,2.1,14.8,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,4,7,15,19.5,5.5,1.6,14.3,6.0,0.0,0.0
2018,1,4,7,30,39.0,11.0,1.8,14.8,12.0,25.13,0.0
2018,1,4,7,45,157.5,24.5,2.0,15.3,40.5,126.01,65.57
2018,1,4,8,0,276.0,38.0,2.2,15.8,69.0,219.0,170.26
2018,1,4,8,15,297.0,51.0,2.35,16.25,97.5,260.27,210.4
2018,1,4,8,30,318.0,64.0,2.5,16.7,126.0,303.65,249.17
2018,1,4,8,45,343.5,77.0,2.65,17.1,158.0,351.73,290.38
2018,1,4,9,0,369.0,90.0,2.8,17.5,190.0,401.54,331.69
2018,1,4,9,15,385.5,100.5,2.95,17.95,218.5,442.81,364.96
2018,1,4,9,30,402.0,111.0,3.1,18.4,247.0,484.5,397.69
2018,1,4,9,45,373.0,129.5,3.25,18.9,265.5,497.54,406.3
2018,1,4,10,0,344.0,148.0,3.4,19.4,284.0,486.68,396.63
2018,1,4,10,15,296.0,164.5,3.45,19.75,287.5,473.69,384.45
2018,1,4,10,30,248.0,181.0,3.5,20.1,291.0,457.07,369.33
2018,1,4,10,45,218.5,189.0,3.6,20.5,289.0,421.78,340.75
2018,1,4,11,0,189.0,197.0,3.7,20.9,287.0,406.26,327.16
2018,1,4,11,15,219.0,176.5,3.7,21.1,284.0,435.74,350.62
2018,1,4,11,30,249.0,156.0,3.7,21.3,281.0,442.61,356.74
2018,1,4,11,45,212.5,155.5,3.7,21.45,263.0,407.01,327.8
2018,1,4,12,0,176.0,155.0,3.7,21.6,245.0,370.16,297.89
2018,1,4,12,15,219.5,167.5,3.65,21.6,279.5,430.31,345.71
2018,1,4,12,30,263.0,180.0,3.6,21.6,314.0,489.6,391.85
2018,1,4,12,45,289.5,181.0,3.6,21.6,326.5,515.9,412.38
2018,1,4,13,0,316.0,182.0,3.6,21.6,339.0,540.7,431.87
2018,1,4,13,15,330.0,174.0,3.5,21.5,333.5,540.07,432.01
2018,1,4,13,30,344.0,166.0,3.4,21.4,328.0,537.83,431.09
2018,1,4,13,45,280.0,169.5,3.35,21.3,297.0,474.87,381.79
2018,1,4,14,0,216.0,173.0,3.3,21.2,266.0,414.24,333.8
2018,1,4,14,15,169.5,161.0,3.2,20.95,231.0,332.1,269.29
2018,1,4,14,30,123.0,149.0,3.1,20.7,196.0,273.64,222.12
2018,1,4,14,45,291.0,115.5,3.0,20.5,212.5,384.64,315.4
2018,1,4,15,0,459.0,82.0,2.9,20.3,229.0,493.18,402.71
2018,1,4,15,15,543.0,69.0,2.9,20.3,221.5,519.89,423.1
2018,1,4,15,30,627.0,56.0,2.9,20.3,214.0,537.65,435.66
2018,1,4,15,45,570.5,51.0,2.1,19.15,174.5,464.74,375.11
2018,1,4,16,0,514.0,46.0,1.3,18.0,135.0,395.83,316.01
2018,1,4,16,15,425.0,38.5,1.25,17.45,98.0,310.62,243.45
2018,1,4,16,30,336.0,31.0,1.2,16.9,61.0,233.83,165.22
2018,1,4,16,45,203.0,20.0,1.15,16.35,35.0,128.37,0.0
2018,1,4,17,0,70.0,9.0,1.1,15.8,9.0,34.63,0.0
2018,1,4,17,15,35.0,4.5,1.1,15.65,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,5,7,15,2.5,3.5,1.05,14.75,3.5,0.0,0.0
2018,1,5,7,30,5.0,7.0,1.1,15.3,7.0,7.61,0.0
2018,1,5,7,45,18.0,22.0,1.15,15.9,24.0,29.65,11.19
2018,1,5,8,0,31.0,37.0,1.2,16.5,41.0,54.28,38.36
2018,1,5,8,15,47.0,54.0,1.25,16.85,62.0,82.98,63.85
2018,1,5,8,30,63.0,71.0,1.3,17.2,83.0,124.35,99.31
2018,1,5,8,45,74.5,88.0,1.4,17.6,105.5,153.61,124.35
2018,1,5,9,0,86.0,105.0,1.5,18.0,128.0,183.85,149.75
2018,1,5,9,15,68.5,117.0,1.55,18.4,137.0,170.76,138.64
2018,1,5,9,30,51.0,129.0,1.6,18.8,146.0,170.63,137.85
2018,1,5,9,45,68.0,147.0,1.7,19.15,172.5,206.24,167.06
2018,1,5,10,0,85.0,165.0,1.8,19.5,199.0,243.18,196.8
2018,1,5,10,15,193.0,170.0,1.8,19.75,254.0,366.32,296.7
2018,1,5,10,30,301.0,175.0,1.8,20.0,309.0,498.41,399.06
2018,1,5,10,45,236.5,188.0,1.8,20.25,296.5,459.68,366.26
2018,1,5,11,0,172.0,201.0,1.8,20.5,284.0,394.47,314.47
2018,1,5,11,15,137.5,201.0,1.75,20.7,268.5,361.96,288.22
2018,1,5,11,30,103.0,201.0,1.7,20.9,253.0,328.27,260.72
2018,1,5,11,45,158.5,212.0,1.7,21.15,293.0,398.92,316.49
2018,1,5,12,0,214.0,223.0,1.7,21.4,333.0,470.03,370.82
2018,1,5,12,15,217.0,215.5,1.75,21.45,327.0,463.6,365.88
2018,1,5,12,30,220.0,208.0,1.8,21.5,321.0,456.62,361.1
2018,1,5,12,45,189.0,205.5,1.85,21.5,301.5,421.03,333.65
2018,1,5,13,0,158.0,203.0,1.9,21.5,282.0,385.49,306.11
2018,1,5,13,15,153.0,196.5,1.9,21.35,271.0,370.87,295.38
2018,1,5,13,30,148.0,190.0,1.9,21.2,260.0,356.09,284.38
2018,1,5,13,45,113.0,174.5,1.95,21.05,226.5,301.38,241.41
2018,1,5,14,0,78.0,159.0,2.0,20.9,193.0,228.4,183.41
2018,1,5,14,15,69.0,138.0,1.95,20.6,166.5,194.69,156.78
2018,1,5,14,30,60.0,117.0,1.9,20.3,140.0,161.85,130.35
2018,1,5,14,45,74.5,117.5,1.85,20.0,143.5,174.59,141.47
2018,1,5,15,0,89.0,118.0,1.8,19.7,147.0,202.96,164.89
2018,1,5,15,15,50.5,89.0,1.8,19.7,105.0,122.0,97.57
2018,1,5,15,30,12.0,60.0,1.8,19.7,63.0,55.59,41.32
2018,1,5,15,45,15.0,50.0,1.35,18.8,53.0,53.54,39.65
2018,1,5,16,0,18.0,40.0,0.9,17.9,43.0,45.46,32.68
2018,1,5,16,15,18.5,33.5,0.85,17.5,36.0,40.01,27.47
2018,1,5,16,30,19.0,27.0,0.8,17.1,29.0,35.58,21.4
2018,1,5,16,45,17.5,16.5,0.75,16.7,17.5,22.96,0.0
2018,1,5,17,0,16.0,6.0,0.7,16.3,6.0,11.03,0.0
2018,1,5,17,15,8.0,3.0,0.7,16.15,3.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,3.0,0.45,12.5,3.0,0.0,0.0
2018,1,6,7,30,6.0,6.0,0.5,12.7,6.0,7.23,0.0
2018,1,6,7,45,3.5,16.0,0.6,12.85,16.0,13.85,2.33
2018,1,6,8,0,1.0,26.0,0.7,13.0,26.0,20.38,11.05
2018,1,6,8,15,3.5,37.0,0.8,13.25,37.5,30.54,20.22
2018,1,6,8,30,6.0,48.0,0.9,13.5,49.0,41.55,29.97
2018,1,6,8,45,44.0,70.0,1.0,13.75,81.5,95.86,77.33
2018,1,6,9,0,82.0,92.0,1.1,14.0,114.0,162.96,134.73
2018,1,6,9,15,130.0,111.0,1.15,14.25,152.0,224.7,186.92
2018,1,6,9,30,178.0,130.0,1.2,14.5,190.0,290.16,241.01
2018,1,6,9,45,238.0,137.5,1.25,14.8,227.0,372.73,307.56
2018,1,6,10,0,298.0,145.0,1.3,15.1,264.0,441.55,361.79
2018,1,6,10,15,305.0,160.5,1.3,15.6,289.5,475.77,386.45
2018,1,6,10,30,312.0,176.0,1.3,16.1,315.0,509.49,410.51
2018,1,6,10,45,223.0,180.5,1.25,16.55,282.0,436.85,351.5
2018,1,6,11,0,134.0,185.0,1.2,17.0,249.0,336.62,271.25
2018,1,6,11,15,129.0,197.5,1.25,17.4,261.0,348.75,280.46
2018,1,6,11,30,124.0,210.0,1.3,17.8,273.0,360.52,288.66
2018,1,6,11,45,98.0,208.5,1.3,18.2,258.5,309.52,247.82
2018,1,6,12,0,72.0,207.0,1.3,18.6,244.0,281.21,224.55
2018,1,6,12,15,82.0,198.5,1.4,18.7,240.5,280.88,225.0
2018,1,6,12,30,92.0,190.0,1.5,18.8,237.0,280.66,225.42
2018,1,6,12,45,211.0,197.0,1.6,18.9,303.0,432.28,346.79
2018,1,6,13,0,330.0,204.0,1.7,19.0,369.0,582.3,461.19
2018,1,6,13,15,305.0,194.0,1.75,18.95,343.0,540.61,429.35
2018,1,6,13,30,280.0,184.0,1.8,18.9,317.0,498.68,398.46
2018,1,6,13,45,289.0,177.5,1.85,18.85,309.0,493.44,395.74
2018,1,6,14,0,298.0,171.0,1.9,18.8,301.0,486.91,391.75
2018,1,6,14,15,375.5,138.5,1.9,18.65,291.0,529.6,426.8
2018,1,6,14,30,453.0,106.0,1.9,18.5,281.0,543.78,439.97
2018,1,6,14,45,355.5,95.0,1.85,18.3,224.5,433.28,353.98
2018,1,6,15,0,258.0,84.0,1.8,18.1,168.0,328.87,270.73
2018,1,6,15,15,270.0,83.0,1.8,18.1,161.0,326.24,268.75
2018,1,6,15,30,282.0,82.0,1.8,18.1,154.0,321.92,264.3
2018,1,6,15,45,303.5,70.0,1.35,16.7,135.0,308.32,252.46
2018,1,6,16,0,325.0,58.0,0.9,15.3,116.0,292.27,237.05
2018,1,6,16,15,211.5,46.5,0.95,14.7,80.0,199.63,158.47
2018,1,6,16,30,98.0,35.0,1.0,14.1,44.0,107.56,77.23
2018,1,6,16,45,83.0,21.5,1.0,13.45,26.5,71.46,0.0
2018,1,6,17,0,68.0,8.0,1.0,12.8,9.0,33.2,0.0
2018,1,6,17,15,34.0,4.0,1.05,12.55,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,7,7,15,41.0,6.5,1.2,9.95,7.5,0.0,0.0
2018,1,7,7,30,82.0,13.0,1.5,10.6,15.0,44.41,0.0
2018,1,7,7,45,112.0,26.5,1.75,11.25,35.5,96.61,50.36
2018,1,7,8,0,142.0,40.0,2.0,11.9,56.0,137.0,106.77
2018,1,7,8,15,191.0,55.0,2.2,12.4,86.5,189.09,154.56
2018,1,7,8,30,240.0,70.0,2.4,12.9,117.0,246.0,204.79
2018,1,7,8,45,308.0,79.5,2.6,13.4,154.5,328.85,275.39
2018,1,7,9,0,376.0,89.0,2.8,13.9,192.0,403.27,337.76
2018,1,7,9,15,331.5,108.0,2.9,14.45,208.5,408.64,341.13
2018,1,7,9,30,287.0,127.0,3.0,15.0,225.0,390.83,325.82
2018,1,7,9,45,358.0,131.5,3.1,15.55,266.0,485.57,401.77
2018,1,7,10,0,429.0,136.0,3.2,16.1,307.0,565.9,464.36
2018,1,7,10,15,527.0,125.0,3.15,16.4,350.0,654.99,532.21
2018,1,7,10,30,625.0,114.0,3.1,16.7,393.0,759.03,607.85
2018,1,7,10,45,687.5,104.0,3.1,17.0,424.5,822.77,652.12
2018,1,7,11,0,750.0,94.0,3.1,17.3,456.0,878.8,690.34
2018,1,7,11,15,699.0,111.5,3.0,17.45,456.5,870.06,681.9
2018,1,7,11,30,648.0,129.0,2.9,17.6,457.0,849.17,665.53
2018,1,7,11,45,706.5,113.5,2.85,17.75,475.5,896.12,697.87
2018,1,7,12,0,765.0,98.0,2.8,17.9,494.0,932.66,722.01
2018,1,7,12,15,786.5,91.0,2.7,18.05,498.0,947.04,730.31
2018,1,7,12,30,808.0,84.0,2.6,18.2,502.0,957.86,736.42
2018,1,7,12,45,834.5,75.0,2.5,18.35,500.5,967.32,741.7
2018,1,7,13,0,861.0,66.0,2.4,18.5,499.0,960.89,736.24
2018,1,7,13,15,853.5,65.5,2.3,18.5,483.5,940.72,722.09
2018,1,7,13,30,846.0,65.0,2.2,18.5,468.0,917.65,706.16
2018,1,7,13,45,775.0,77.5,2.05,18.45,433.5,859.82,665.77
2018,1,7,14,0,704.0,90.0,1.9,18.4,399.0,795.79,620.92
2018,1,7,14,15,607.0,103.0,1.65,18.1,356.5,704.06,555.2
2018,1,7,14,30,510.0,116.0,1.4,17.8,314.0,605.66,483.34
2018,1,7,14,45,365.5,122.5,1.1,17.45,258.0,475.79,383.43
2018,1,7,15,0,221.0,129.0,0.8,17.1,202.0,337.9,274.3
2018,1,7,15,15,272.5,109.0,0.8,17.1,187.5,343.2,280.38
2018,1,7,15,30,324.0,89.0,0.8,17.1,173.0,360.18,293.37
2018,1,7,15,45,271.0,77.0,0.7,16.2,139.0,295.94,240.75
2018,1,7,16,0,218.0,65.0,0.6,15.3,105.0,222.63,180.2
2018,1,7,16,15,163.5,50.5,0.6,15.1,76.0,165.51,130.91
2018,1,7,16,30,109.0,36.0,0.6,14.9,47.0,114.18,82.95
2018,1,7,16,45,69.0,22.0,0.6,14.7,27.5,66.12,0.0
2018,1,7,17,0,29.0,8.0,0.6,14.5,8.0,17.79,0.0
2018,1,7,17,15,14.5,4.0,0.55,14.45,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.8,13.75,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.9,13.9,2.0,1.57,0.0
2018,1,8,7,45,0.0,4.0,1.95,14.05,4.0,3.02,0.0
2018,1,8,8,0,0.0,6.0,2.0,14.2,6.0,4.54,0.0
2018,1,8,8,15,0.0,7.0,2.15,14.4,7.0,5.3,0.0
2018,1,8,8,30,0.0,8.0,2.3,14.6,8.0,6.06,0.0
2018,1,8,8,45,0.0,9.5,2.45,14.8,9.5,7.2,0.52
2018,1,8,9,0,0.0,11.0,2.6,15.0,11.0,8.35,1.52
2018,1,8,9,15,0.0,12.5,2.7,15.15,12.5,9.5,2.5
2018,1,8,9,30,0.0,14.0,2.8,15.3,14.0,10.64,3.48
2018,1,8,9,45,0.0,15.5,2.95,15.5,15.5,11.79,4.45
2018,1,8,10,0,0.0,17.0,3.1,15.7,17.0,12.95,5.41
2018,1,8,10,15,0.0,18.5,3.15,15.8,18.5,14.1,6.37
2018,1,8,10,30,0.0,20.0,3.2,15.9,20.0,15.25,7.33
2018,1,8,10,45,0.0,26.0,3.25,16.05,26.0,19.85,11.21
2018,1,8,11,0,0.0,32.0,3.3,16.2,32.0,24.46,15.08
2018,1,8,11,15,0.0,36.5,3.2,16.25,36.5,27.92,17.98
2018,1,8,11,30,0.0,41.0,3.1,16.3,41.0,31.38,20.88
2018,1,8,11,45,1.5,71.5,3.05,16.4,72.5,56.43,41.97
2018,1,8,12,0,3.0,102.0,3.0,16.5,104.0,83.06,64.21
2018,1,8,12,15,2.0,107.5,2.85,16.55,109.0,86.94,67.33
2018,1,8,12,30,1.0,113.0,2.7,16.6,114.0,90.93,70.57
2018,1,8,12,45,0.5,107.5,2.6,16.65,108.0,85.51,66.06
2018,1,8,13,0,0.0,102.0,2.5,16.7,102.0,80.19,61.64
2018,1,8,13,15,0.0,94.0,2.4,16.65,94.0,73.22,55.91
2018,1,8,13,30,0.0,86.0,2.3,16.6,86.0,66.35,50.25
2018,1,8,13,45,0.0,85.0,2.15,16.6,85.0,65.64,49.73
2018,1,8,14,0,0.0,84.0,2.0,16.6,84.0,65.0,49.27
2018,1,8,14,15,8.5,95.0,1.95,16.55,98.5,83.0,64.84
2018,1,8,14,30,17.0,106.0,1.9,16.5,113.0,101.46,80.7
2018,1,8,14,45,17.0,93.0,1.85,16.45,99.5,98.21,78.07
2018,1,8,15,0,17.0,80.0,1.8,16.4,86.0,84.71,66.82
2018,1,8,15,15,8.5,47.0,1.8,16.4,50.0,42.28,30.69
2018,1,8,15,30,0.0,14.0,1.8,16.4,14.0,10.63,3.43
2018,1,8,15,45,0.0,11.5,2.1,16.25,11.5,8.72,1.77
2018,1,8,16,0,0.0,9.0,2.4,16.1,9.0,6.82,0.1
2018,1,8,16,15,0.0,7.0,2.6,16.05,7.0,5.3,0.0
2018,1,8,16,30,0.0,5.0,2.8,16.0,5.0,3.78,0.0
2018,1,8,16,45,0.0,3.0,2.95,16.0,3.0,2.27,0.0
2018,1,8,17,0,0.0,1.0,3.1,16.0,1.0,0.79,0.0
2018,1,8,17,15,0.0,0.5,3.2,15.95,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.75,14.0,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.8,14.1,2.0,1.57,0.0
2018,1,9,7,45,0.0,4.0,1.9,14.15,4.0,3.02,0.0
2018,1,9,8,0,0.0,6.0,2.0,14.2,6.0,4.54,0.0
2018,1,9,8,15,0.0,7.0,2.05,14.2,7.0,5.3,0.0
2018,1,9,8,30,0.0,8.0,2.1,14.2,8.0,6.06,0.0
2018,1,9,8,45,0.0,9.5,2.1,14.25,9.5,7.2,0.53
2018,1,9,9,0,0.0,11.0,2.1,14.3,11.0,8.35,1.54
2018,1,9,9,15,0.0,13.5,2.15,14.3,13.5,10.26,3.19
2018,1,9,9,30,0.0,16.0,2.2,14.3,16.0,12.17,4.83
2018,1,9,9,45,0.0,17.5,2.25,14.3,17.5,13.32,5.81
2018,1,9,10,0,0.0,19.0,2.3,14.3,19.0,14.47,6.79
2018,1,9,10,15,0.0,29.0,2.4,14.35,29.0,22.13,13.32
2018,1,9,10,30,0.0,39.0,2.5,14.4,39.0,29.81,19.84
2018,1,9,10,45,0.0,57.0,2.55,14.45,57.0,43.68,31.59
2018,1,9,11,0,0.0,75.0,2.6,14.5,75.0,57.61,43.31
2018,1,9,11,15,0.5,93.0,2.65,14.65,93.5,72.77,56.01
2018,1,9,11,30,1.0,111.0,2.7,14.8,112.0,89.23,69.72
2018,1,9,11,45,1.0,115.0,2.8,14.95,116.0,92.76,72.57
2018,1,9,12,0,1.0,119.0,2.9,15.1,120.0,96.36,75.5
2018,1,9,12,15,19.0,154.5,2.85,15.2,164.5,148.62,119.65
2018,1,9,12,30,37.0,190.0,2.8,15.3,209.0,223.87,181.75
2018,1,9,12,45,22.0,169.5,2.75,15.4,181.0,166.97,134.54
2018,1,9,13,0,7.0,149.0,2.7,15.5,153.0,131.44,104.72
2018,1,9,13,15,5.0,132.5,2.6,15.45,135.0,113.65,90.06
2018,1,9,13,30,3.0,116.0,2.5,15.4,117.0,96.34,75.69
2018,1,9,13,45,1.5,89.5,2.4,15.35,90.0,71.0,54.53
2018,1,9,14,0,0.0,63.0,2.3,15.3,63.0,48.3,35.43
2018,1,9,14,15,0.0,63.5,2.2,15.1,63.5,48.68,35.85
2018,1,9,14,30,0.0,64.0,2.1,14.9,64.0,49.06,36.27
2018,1,9,14,45,14.5,73.0,2.05,14.75,78.0,74.93,58.93
2018,1,9,15,0,29.0,82.0,2.0,14.6,92.0,96.22,77.51
2018,1,9,15,15,19.0,72.0,2.0,14.6,78.0,78.1,61.75
2018,1,9,15,30,9.0,62.0,2.0,14.6,64.0,55.04,41.73
2018,1,9,15,45,4.5,53.5,1.9,14.15,54.5,44.82,32.81
2018,1,9,16,0,0.0,45.0,1.8,13.7,45.0,35.14,24.25
2018,1,9,16,15,0.0,33.0,1.85,13.55,33.0,25.22,15.51
2018,1,9,16,30,0.0,21.0,1.9,13.4,21.0,16.01,7.14
2018,1,9,16,45,2.0,13.0,1.95,13.25,13.0,10.8,0.0
2018,1,9,17,0,4.0,5.0,2.0,13.1,5.0,5.53,0.0
2018,1,9,17,15,2.0,2.5,2.1,13.05,2.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,10,7,15,0.5,2.5,1.9,10.05,2.5,0.0,0.0
2018,1,10,7,30,1.0,5.0,2.1,10.5,5.0,4.34,0.0
2018,1,10,7,45,0.5,12.0,2.25,10.95,12.0,9.35,0.0
2018,1,10,8,0,0.0,19.0,2.4,11.4,19.0,14.46,6.26
2018,1,10,8,15,0.0,28.5,2.45,11.75,28.5,21.74,12.81
2018,1,10,8,30,0.0,38.0,2.5,12.1,38.0,29.03,19.28
2018,1,10,8,45,16.5,59.0,2.6,12.4,63.5,63.65,49.6
2018,1,10,9,0,33.0,80.0,2.7,12.7,89.0,98.15,79.68
2018,1,10,9,15,61.5,106.0,2.7,12.95,126.0,149.74,124.28
2018,1,10,9,30,90.0,132.0,2.7,13.2,163.0,220.61,184.08
2018,1,10,9,45,52.0,132.5,2.7,13.4,151.0,172.85,142.79
2018,1,10,10,0,14.0,133.0,2.7,13.6,139.0,125.96,101.94
2018,1,10,10,15,17.5,151.5,2.7,13.65,159.0,147.39,119.9
2018,1,10,10,30,21.0,170.0,2.7,13.7,179.0,169.33,138.01
2018,1,10,10,45,14.5,166.5,2.65,13.75,173.0,158.26,128.3
2018,1,10,11,0,8.0,163.0,2.6,13.8,167.0,147.41,118.85
2018,1,10,11,15,11.0,172.5,2.55,13.8,178.0,159.55,128.92
2018,1,10,11,30,14.0,182.0,2.5,13.8,189.0,171.98,139.16
2018,1,10,11,45,20.5,192.0,2.4,13.8,202.5,188.77,153.11
2018,1,10,12,0,27.0,202.0,2.3,13.8,216.0,205.92,167.28
2018,1,10,12,15,25.5,199.0,2.25,13.85,212.5,201.08,163.16
2018,1,10,12,30,24.0,196.0,2.2,13.9,209.0,196.42,159.28
2018,1,10,12,45,60.5,209.5,2.15,13.9,240.5,271.35,221.62
2018,1,10,13,0,97.0,223.0,2.1,13.9,272.0,325.33,265.97
2018,1,10,13,15,138.5,217.5,2.0,13.95,285.5,381.88,311.85
2018,1,10,13,30,180.0,212.0,1.9,14.0,299.0,413.85,338.05
2018,1,10,13,45,188.5,199.0,1.85,14.0,286.5,402.81,329.87
2018,1,10,14,0,197.0,186.0,1.8,14.0,274.0,390.99,321.28
2018,1,10,14,15,168.0,172.5,1.7,14.0,244.0,344.08,283.56
2018,1,10,14,30,139.0,159.0,1.6,14.0,214.0,298.64,246.72
2018,1,10,14,45,377.5,120.0,1.5,13.95,251.5,483.28,399.0
2018,1,10,15,0,616.0,81.0,1.4,13.9,289.0,618.74,503.44
2018,1,10,15,15,413.0,76.5,1.4,13.9,208.5,425.15,351.73
2018,1,10,15,30,210.0,72.0,1.4,13.9,128.0,240.22,200.42
2018,1,10,15,45,126.0,59.0,1.05,13.6,91.0,159.95,132.11
2018,1,10,16,0,42.0,46.0,0.7,13.3,54.0,75.98,59.55
2018,1,10,16,15,88.5,35.5,0.65,13.15,46.5,99.55,78.68
2018,1,10,16,30,135.0,25.0,0.6,13.0,39.0,120.05,90.87
2018,1,10,16,45,114.5,19.0,0.6,12.85,27.0,91.29,29.84
2018,1,10,17,0,94.0,13.0,0.6,12.7,15.0,47.74,0.0
2018,1,10,17,15,47.0,6.5,0.55,12.65,7.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.55,12.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,11,7,15,59.0,7.0,0.7,12.3,9.0,0.0,0.0
2018,1,11,7,30,118.0,14.0,0.8,12.6,18.0,59.27,0.0
2018,1,11,7,45,244.5,26.0,0.9,12.9,49.5,166.72,93.98
2018,1,11,8,0,371.0,38.0,1.0,13.2,81.0,264.82,207.15
2018,1,11,8,15,377.5,48.0,1.05,13.45,108.0,300.72,243.62
2018,1,11,8,30,384.0,58.0,1.1,13.7,135.0,336.77,276.73
2018,1,11,8,45,264.5,79.5,1.15,13.95,138.0,297.06,245.78
2018,1,11,9,0,145.0,101.0,1.2,14.2,141.0,218.34,181.06
2018,1,11,9,15,190.5,116.5,1.25,14.65,177.0,292.12,242.48
2018,1,11,9,30,236.0,132.0,1.3,15.1,213.0,354.24,292.52
2018,1,11,9,45,275.5,144.0,1.3,15.5,248.0,409.87,336.17
2018,1,11,10,0,315.0,156.0,1.3,15.9,283.0,467.72,380.47
2018,1,11,10,15,361.0,160.5,1.3,16.4,316.0,523.69,422.45
2018,1,11,10,30,407.0,165.0,1.3,16.9,349.0,604.01,480.85
2018,1,11,10,45,519.0,146.5,1.3,17.4,393.0,699.79,550.37
2018,1,11,11,0,631.0,128.0,1.3,17.9,437.0,809.31,624.89
2018,1,11,11,15,717.5,109.5,1.2,18.3,470.5,884.63,672.13
2018,1,11,11,30,804.0,91.0,1.1,18.7,504.0,951.47,712.45
2018,1,11,11,45,842.5,81.5,1.05,19.05,520.0,986.16,731.86
2018,1,11,12,0,881.0,72.0,1.0,19.4,536.0,1005.05,741.33
2018,1,11,12,15,881.5,71.5,1.0,19.65,535.5,1006.3,741.08
2018,1,11,12,30,882.0,71.0,1.0,19.9,535.0,1004.14,739.08
2018,1,11,12,45,879.0,71.0,0.95,20.15,527.5,995.72,732.27
