Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,16,15,355.5,110.0,2.55,9.8,237.0,317.86,265.33
2018,3,3,16,30,208.0,110.0,2.3,9.4,171.0,215.5,178.8
2018,3,3,16,45,152.0,90.5,2.0,9.05,130.5,151.65,123.78
2018,3,3,17,0,96.0,71.0,1.7,8.7,90.0,103.81,82.1
2018,3,3,17,15,51.0,51.0,1.6,8.4,61.0,65.39,48.7
2018,3,3,17,30,6.0,31.0,1.5,8.1,32.0,26.29,15.26
2018,3,3,17,45,8.0,18.0,1.35,7.8,18.5,16.47,0.0
2018,3,3,18,0,10.0,5.0,1.2,7.5,5.0,5.07,0.0
2018,3,3,18,15,5.0,2.5,1.15,7.3,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.85,5.45,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.75,5.55,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,3,4,6,15,19.5,3.0,0.7,5.9,2.5,0.0,0.0
2018,3,4,6,30,39.0,6.0,0.7,6.2,5.0,0.0,0.0
2018,3,4,6,45,184.5,19.0,0.7,6.55,32.5,42.87,0.0
2018,3,4,7,0,330.0,32.0,0.7,6.9,60.0,113.16,66.94
2018,3,4,7,15,451.5,40.0,0.8,7.3,107.0,178.36,129.92
2018,3,4,7,30,573.0,48.0,0.9,7.7,154.0,257.4,199.41
2018,3,4,7,45,648.0,52.5,1.0,8.1,207.5,326.68,261.57
2018,3,4,8,0,723.0,57.0,1.1,8.5,261.0,405.45,329.96
2018,3,4,8,15,767.5,60.5,1.2,9.0,314.0,474.6,388.62
2018,3,4,8,30,812.0,64.0,1.3,9.5,367.0,546.92,447.61
2018,3,4,8,45,843.0,66.5,1.4,10.05,417.5,612.52,499.25
2018,3,4,9,0,874.0,69.0,1.5,10.6,468.0,673.4,545.77
2018,3,4,9,15,891.5,72.0,1.5,11.05,513.0,730.63,586.29
2018,3,4,9,30,909.0,75.0,1.5,11.5,558.0,786.8,623.81
2018,3,4,9,45,920.0,78.5,1.55,12.0,597.5,836.96,656.69
2018,3,4,10,0,931.0,82.0,1.6,12.5,637.0,884.93,687.54
2018,3,4,10,15,942.0,83.5,1.6,12.85,670.0,928.16,714.45
2018,3,4,10,30,953.0,85.0,1.6,13.2,703.0,968.69,739.2
2018,3,4,10,45,960.0,85.5,1.65,13.55,728.0,1001.42,759.27
2018,3,4,11,0,967.0,86.0,1.7,13.9,753.0,1030.8,777.13
2018,3,4,11,15,970.5,86.5,1.75,14.1,770.0,1053.25,790.92
2018,3,4,11,30,974.0,87.0,1.8,14.3,787.0,1071.91,802.4
2018,3,4,11,45,976.0,87.5,1.8,14.55,796.0,1085.18,809.59
2018,3,4,12,0,978.0,88.0,1.8,14.8,805.0,1094.47,814.39
2018,3,4,12,15,975.0,89.5,1.85,14.9,805.0,1095.81,815.51
2018,3,4,12,30,972.0,91.0,1.9,15.0,805.0,1093.07,814.27
2018,3,4,12,45,965.5,93.0,2.0,15.1,796.0,1083.37,809.43
2018,3,4,13,0,959.0,95.0,2.1,15.2,787.0,1069.75,802.16
2018,3,4,13,15,955.0,94.0,2.1,15.2,771.0,1051.4,790.82
2018,3,4,13,30,951.0,93.0,2.1,15.2,755.0,1029.31,777.13
2018,3,4,13,45,946.0,91.5,2.15,15.25,731.5,1002.09,760.59
2018,3,4,14,0,941.0,90.0,2.2,15.3,708.0,971.43,741.7
2018,3,4,14,15,931.5,89.0,2.25,15.15,677.0,934.07,718.66
2018,3,4,14,30,922.0,88.0,2.3,15.0,646.0,893.89,693.44
2018,3,4,14,45,908.0,86.0,2.3,14.9,607.5,846.34,662.1
2018,3,4,15,0,894.0,84.0,2.3,14.8,569.0,796.77,628.93
2018,3,4,15,15,863.5,82.5,2.3,14.8,520.5,740.88,590.36
2018,3,4,15,30,833.0,81.0,2.3,14.8,472.0,677.31,544.06
2018,3,4,15,45,815.5,76.5,2.2,14.3,426.5,619.14,500.26
2018,3,4,16,0,798.0,72.0,2.1,13.8,381.0,560.55,454.54
2018,3,4,16,15,757.5,67.5,1.85,12.95,329.0,489.65,397.43
2018,3,4,16,30,717.0,63.0,1.6,12.1,277.0,421.42,340.43
2018,3,4,16,45,647.0,58.0,1.35,11.25,223.5,345.31,275.36
2018,3,4,17,0,577.0,53.0,1.1,10.4,170.0,274.55,213.07
2018,3,4,17,15,458.5,44.0,1.1,9.8,120.0,193.08,142.69
2018,3,4,17,30,340.0,35.0,1.1,9.2,70.0,125.56,82.72
2018,3,4,17,45,205.0,22.5,1.15,8.6,40.0,61.89,0.0
2018,3,4,18,0,70.0,10.0,1.2,8.0,10.0,15.56,0.0
2018,3,4,18,15,35.0,5.0,1.15,8.05,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,0.55,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.35,7.3,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.4,6.7,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.55,6.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,0.95,5.05,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.15,3.95,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,6,15,25.0,3.5,1.3,3.3,3.0,0.0,0.0
2018,3,5,6,30,50.0,7.0,1.4,4.3,6.0,0.0,0.0
2018,3,5,6,45,211.5,19.5,1.5,5.3,36.0,47.07,0.0
2018,3,5,7,0,373.0,32.0,1.6,6.3,66.0,122.31,75.1
2018,3,5,7,15,486.5,41.0,1.7,7.1,115.0,188.25,137.85
2018,3,5,7,30,600.0,50.0,1.8,7.9,164.0,267.62,208.25
2018,3,5,7,45,665.5,55.5,1.95,8.75,217.5,337.39,271.24
2018,3,5,8,0,731.0,61.0,2.1,9.6,271.0,412.23,336.72
2018,3,5,8,15,771.5,65.0,2.05,10.45,323.5,480.45,394.25
2018,3,5,8,30,812.0,69.0,2.0,11.3,376.0,551.36,451.34
2018,3,5,8,45,839.0,72.0,1.95,12.15,425.5,615.17,500.44
2018,3,5,9,0,866.0,75.0,1.9,13.0,475.0,679.49,547.8
2018,3,5,9,15,888.0,77.0,1.8,13.7,521.0,732.73,584.51
2018,3,5,9,30,910.0,79.0,1.7,14.4,567.0,791.01,621.99
2018,3,5,9,45,926.5,80.5,1.55,15.1,607.5,843.31,653.38
2018,3,5,10,0,943.0,82.0,1.4,15.8,648.0,893.81,682.35
2018,3,5,10,15,953.0,83.0,1.35,16.2,681.0,935.97,706.96
2018,3,5,10,30,963.0,84.0,1.3,16.6,714.0,975.32,729.34
2018,3,5,10,45,969.5,85.0,1.25,17.05,739.0,1008.38,747.14
2018,3,5,11,0,976.0,86.0,1.2,17.5,764.0,1038.03,762.56
2018,3,5,11,15,978.5,86.5,1.2,17.75,780.0,1059.62,774.35
2018,3,5,11,30,981.0,87.0,1.2,18.0,796.0,1077.37,783.87
2018,3,5,11,45,983.0,87.5,1.15,18.3,805.5,1090.66,789.56
2018,3,5,12,0,985.0,88.0,1.1,18.6,815.0,1099.93,792.86
2018,3,5,12,15,986.0,87.5,1.05,18.75,815.5,1102.97,792.93
2018,3,5,12,30,987.0,87.0,1.0,18.9,816.0,1101.89,790.69
2018,3,5,12,45,985.5,87.0,0.95,19.05,808.5,1094.78,784.95
2018,3,5,13,0,984.0,87.0,0.9,19.2,801.0,1083.6,776.97
2018,3,5,13,15,978.5,86.0,0.95,19.2,783.5,1063.37,766.33
2018,3,5,13,30,973.0,85.0,1.0,19.2,766.0,1039.35,753.45
2018,3,5,13,45,964.0,84.5,1.0,19.25,740.5,1008.98,735.39
2018,3,5,14,0,955.0,84.0,1.0,19.3,715.0,975.3,715.25
2018,3,5,14,15,944.5,83.0,1.0,19.2,683.0,936.61,692.18
2018,3,5,14,30,934.0,82.0,1.0,19.1,651.0,895.11,667.09
2018,3,5,14,45,905.0,81.5,1.0,19.0,605.5,836.63,630.32
2018,3,5,15,0,876.0,81.0,1.0,18.9,560.0,777.31,592.42
2018,3,5,15,15,814.0,83.0,1.0,18.9,500.5,703.17,543.04
2018,3,5,15,30,752.0,85.0,1.0,18.9,441.0,624.24,487.24
2018,3,5,15,45,741.5,81.5,0.95,18.3,402.5,575.45,452.26
2018,3,5,16,0,731.0,78.0,0.9,17.7,364.0,525.64,414.84
2018,3,5,16,15,655.5,75.5,0.85,16.9,306.0,443.92,351.95
2018,3,5,16,30,580.0,73.0,0.8,16.1,248.0,366.9,290.73
2018,3,5,16,45,534.0,65.0,0.8,15.25,202.5,303.74,238.35
2018,3,5,17,0,488.0,57.0,0.8,14.4,157.0,245.05,187.59
2018,3,5,17,15,373.0,46.5,0.85,13.8,110.0,168.78,123.24
2018,3,5,17,30,258.0,36.0,0.9,13.2,63.0,104.94,68.76
2018,3,5,17,45,171.5,23.0,1.0,12.55,37.0,55.86,0.0
2018,3,5,18,0,85.0,10.0,1.1,11.9,11.0,16.93,0.0
2018,3,5,18,15,42.5,5.0,1.1,11.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,6,6,15,24.5,3.0,1.1,8.35,3.0,0.0,0.0
2018,3,6,6,30,49.0,6.0,1.1,9.1,6.0,4.72,0.0
2018,3,6,6,45,168.0,19.5,1.15,9.85,33.0,48.02,0.0
2018,3,6,7,0,287.0,33.0,1.2,10.6,60.0,104.32,65.09
2018,3,6,7,15,364.5,45.5,1.35,11.35,102.0,158.02,114.95
2018,3,6,7,30,442.0,58.0,1.5,12.1,144.0,221.2,170.62
2018,3,6,7,45,550.0,62.5,1.65,12.85,201.5,297.87,236.65
2018,3,6,8,0,658.0,67.0,1.8,13.6,259.0,385.97,310.9
2018,3,6,8,15,707.0,72.0,1.95,14.5,312.5,455.48,368.68
2018,3,6,8,30,756.0,77.0,2.1,15.4,366.0,527.06,426.11
2018,3,6,8,45,775.5,82.0,2.3,16.3,412.0,585.62,471.72
2018,3,6,9,0,795.0,87.0,2.5,17.2,458.0,644.11,515.77
2018,3,6,9,15,709.0,117.5,2.7,17.85,471.5,657.43,523.96
2018,3,6,9,30,623.0,148.0,2.9,18.5,485.0,656.89,521.49
2018,3,6,9,45,771.5,116.5,3.1,19.15,563.5,770.27,604.89
2018,3,6,10,0,920.0,85.0,3.3,19.8,642.0,876.76,678.06
2018,3,6,10,15,936.5,84.5,3.3,20.15,677.0,922.07,706.52
2018,3,6,10,30,953.0,84.0,3.3,20.5,712.0,965.02,733.49
2018,3,6,10,45,958.5,85.5,3.35,20.85,736.5,997.41,753.41
2018,3,6,11,0,964.0,87.0,3.4,21.2,761.0,1026.36,771.04
2018,3,6,11,15,967.5,87.0,3.4,21.45,777.5,1048.08,783.76
2018,3,6,11,30,971.0,87.0,3.4,21.7,794.0,1066.01,794.08
2018,3,6,11,45,896.0,118.0,3.4,21.95,776.0,1036.05,772.84
2018,3,6,12,0,821.0,149.0,3.4,22.2,758.0,1014.62,757.82
2018,3,6,12,15,792.5,160.0,3.3,22.35,748.5,999.28,746.44
2018,3,6,12,30,764.0,171.0,3.2,22.5,739.0,991.15,739.99
2018,3,6,12,45,722.5,185.5,3.1,22.6,718.0,960.4,718.6
2018,3,6,13,0,681.0,200.0,3.0,22.7,697.0,926.29,695.2
2018,3,6,13,15,722.5,179.0,2.85,22.7,696.5,934.58,700.45
2018,3,6,13,30,764.0,158.0,2.7,22.7,696.0,937.58,701.84
2018,3,6,13,45,812.5,134.0,2.55,22.7,689.5,931.66,697.37
2018,3,6,14,0,861.0,110.0,2.4,22.7,683.0,927.95,694.58
2018,3,6,14,15,818.5,114.0,2.2,22.55,638.5,868.5,654.17
2018,3,6,14,30,776.0,118.0,2.0,22.4,594.0,808.34,613.4
2018,3,6,14,45,803.0,101.0,1.85,22.25,567.5,782.2,596.27
2018,3,6,15,0,830.0,84.0,1.7,22.1,541.0,750.64,574.98
2018,3,6,15,15,836.5,77.5,1.7,22.1,507.5,710.98,548.84
2018,3,6,15,30,843.0,71.0,1.7,22.1,474.0,668.2,519.03
2018,3,6,15,45,821.0,69.5,1.3,21.35,429.0,610.22,474.93
2018,3,6,16,0,799.0,68.0,0.9,20.6,384.0,552.16,429.44
2018,3,6,16,15,717.0,68.5,0.8,19.7,323.5,464.96,363.32
2018,3,6,16,30,635.0,69.0,0.7,18.8,263.0,386.49,301.7
2018,3,6,16,45,522.0,64.5,0.55,17.9,204.5,296.47,229.32
2018,3,6,17,0,409.0,60.0,0.4,17.0,146.0,218.47,165.24
2018,3,6,17,15,360.0,47.5,0.45,16.35,107.5,164.52,118.69
2018,3,6,17,30,311.0,35.0,0.5,15.7,69.0,116.48,75.52
2018,3,6,17,45,178.5,21.5,0.55,15.05,39.0,56.11,4.86
2018,3,6,18,0,46.0,8.0,0.6,14.4,9.0,11.04,0.0
2018,3,6,18,15,23.0,4.0,0.6,14.25,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.25,13.45,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.2,13.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.2,13.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.2,13.2,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.2,13.15,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.2,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.45,12.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,6,15,6.0,1.5,1.15,10.9,1.5,0.0,0.0
2018,3,7,6,30,12.0,3.0,1.1,11.1,3.0,3.43,0.0
2018,3,7,6,45,6.0,7.5,1.05,11.3,7.5,6.77,0.0
2018,3,7,7,0,0.0,12.0,1.0,11.5,12.0,9.11,1.61
2018,3,7,7,15,0.0,17.5,1.1,12.15,17.5,13.3,5.62
2018,3,7,7,30,0.0,23.0,1.2,12.8,23.0,17.5,9.38
2018,3,7,7,45,0.0,43.5,1.3,13.45,43.5,33.24,23.0
2018,3,7,8,0,0.0,64.0,1.4,14.1,64.0,49.29,36.72
2018,3,7,8,15,11.5,72.0,1.55,14.8,76.5,61.38,46.95
2018,3,7,8,30,23.0,80.0,1.7,15.5,89.0,79.26,62.04
2018,3,7,8,45,11.5,88.5,1.9,16.2,93.0,75.68,58.57
2018,3,7,9,0,0.0,97.0,2.1,16.9,97.0,75.41,57.78
2018,3,7,9,15,9.5,136.5,2.25,17.7,141.5,115.62,90.87
2018,3,7,9,30,19.0,176.0,2.4,18.5,186.0,157.75,124.84
2018,3,7,9,45,223.0,198.0,2.6,19.25,333.5,387.76,311.29
2018,3,7,10,0,427.0,220.0,2.8,20.0,481.0,610.46,480.67
2018,3,7,10,15,488.5,218.5,2.85,20.5,531.5,679.38,529.36
2018,3,7,10,30,550.0,217.0,2.9,21.0,582.0,750.17,579.29
2018,3,7,10,45,705.5,168.5,2.95,21.5,654.0,870.26,663.43
2018,3,7,11,0,861.0,120.0,3.0,22.0,726.0,976.07,732.69
2018,3,7,11,15,909.5,103.5,3.05,22.25,757.5,1008.79,752.55
2018,3,7,11,30,958.0,87.0,3.1,22.5,789.0,1051.69,779.72
2018,3,7,11,45,960.0,87.5,3.15,22.75,797.5,1064.61,787.05
2018,3,7,12,0,962.0,88.0,3.2,23.0,806.0,1073.6,792.22
2018,3,7,12,15,963.5,87.5,3.2,23.1,807.0,1076.95,793.91
2018,3,7,12,30,965.0,87.0,3.2,23.2,808.0,1076.28,793.2
2018,3,7,12,45,964.5,85.5,3.2,23.3,800.0,1068.45,788.01
2018,3,7,13,0,964.0,84.0,3.2,23.4,792.0,1056.61,780.43
2018,3,7,13,15,961.5,83.5,3.15,23.35,777.0,1040.03,769.93
2018,3,7,13,30,959.0,83.0,3.1,23.3,762.0,1019.64,757.06
2018,3,7,13,45,953.5,81.5,3.0,23.25,738.0,991.59,738.81
2018,3,7,14,0,948.0,80.0,2.9,23.2,714.0,960.09,718.36
2018,3,7,14,15,938.0,79.0,2.85,23.05,682.5,921.95,694.1
2018,3,7,14,30,928.0,78.0,2.8,22.9,651.0,881.0,667.81
2018,3,7,14,45,914.0,76.5,2.75,22.7,612.5,833.68,637.02
2018,3,7,15,0,900.0,75.0,2.7,22.5,574.0,784.36,604.47
2018,3,7,15,15,882.0,72.5,2.7,22.5,530.0,729.28,567.15
2018,3,7,15,30,864.0,70.0,2.7,22.5,486.0,673.15,527.43
2018,3,7,15,45,837.5,67.5,2.4,21.6,437.0,615.88,484.79
2018,3,7,16,0,811.0,65.0,2.1,20.7,388.0,553.35,436.94
2018,3,7,16,15,773.5,61.0,1.9,19.55,336.0,484.22,383.16
2018,3,7,16,30,736.0,57.0,1.7,18.4,284.0,417.48,329.08
2018,3,7,16,45,678.5,52.0,1.45,17.3,231.5,344.32,267.85
2018,3,7,17,0,621.0,47.0,1.2,16.2,179.0,276.64,209.18
2018,3,7,17,15,525.5,40.5,1.25,15.45,130.5,203.85,146.53
2018,3,7,17,30,430.0,34.0,1.3,14.7,82.0,141.06,91.46
2018,3,7,17,45,265.5,22.5,1.35,13.95,47.0,70.65,14.05
2018,3,7,18,0,101.0,11.0,1.4,13.2,12.0,18.74,0.0
2018,3,7,18,15,50.5,5.5,1.35,13.0,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,8,6,15,14.5,4.0,0.55,13.35,4.0,0.0,0.0
2018,3,8,6,30,29.0,8.0,0.5,13.8,8.0,8.83,0.0
2018,3,8,6,45,84.0,22.5,0.4,14.25,30.0,35.4,0.0
2018,3,8,7,0,139.0,37.0,0.3,14.7,52.0,69.46,44.41
2018,3,8,7,15,191.0,54.5,0.3,15.15,87.0,109.57,79.37
2018,3,8,7,30,243.0,72.0,0.3,15.6,122.0,156.14,119.23
2018,3,8,7,45,286.0,88.5,0.35,16.05,163.0,213.21,167.53
2018,3,8,8,0,329.0,105.0,0.4,16.5,204.0,267.68,212.78
2018,3,8,8,15,332.0,124.5,0.55,17.1,240.0,297.86,238.23
2018,3,8,8,30,335.0,144.0,0.7,17.7,276.0,338.13,270.65
2018,3,8,8,45,356.5,161.5,0.9,18.25,317.5,387.49,309.4
2018,3,8,9,0,378.0,179.0,1.1,18.8,359.0,438.33,348.32
2018,3,8,9,15,518.0,159.0,1.25,19.25,430.5,553.16,435.56
2018,3,8,9,30,658.0,139.0,1.4,19.7,502.0,672.4,522.82
2018,3,8,9,45,700.0,137.0,1.55,20.15,547.0,733.03,565.12
2018,3,8,10,0,742.0,135.0,1.7,20.6,592.0,794.18,606.4
2018,3,8,10,15,788.0,126.5,1.8,20.95,633.5,846.24,640.44
2018,3,8,10,30,834.0,118.0,1.9,21.3,675.0,903.84,677.84
2018,3,8,10,45,881.5,104.5,2.0,21.6,712.5,944.35,703.52
2018,3,8,11,0,929.0,91.0,2.1,21.9,750.0,994.77,735.7
2018,3,8,11,15,935.0,91.5,2.2,22.1,767.5,1018.7,750.62
2018,3,8,11,30,941.0,92.0,2.3,22.3,785.0,1039.06,763.57
2018,3,8,11,45,945.0,91.0,2.4,22.55,794.0,1052.04,771.74
2018,3,8,12,0,949.0,90.0,2.5,22.8,803.0,1061.16,777.61
2018,3,8,12,15,949.5,90.0,2.6,22.85,803.5,1063.99,780.19
2018,3,8,12,30,950.0,90.0,2.7,22.9,804.0,1062.84,780.41
2018,3,8,12,45,949.0,89.5,2.75,22.95,797.0,1055.67,776.36
2018,3,8,13,0,948.0,89.0,2.8,23.0,790.0,1044.58,769.95
2018,3,8,13,15,945.0,88.5,2.8,22.9,774.5,1027.67,759.85
2018,3,8,13,30,942.0,88.0,2.8,22.8,759.0,1007.03,747.43
2018,3,8,13,45,936.0,86.5,2.75,22.7,735.0,978.84,729.64
2018,3,8,14,0,930.0,85.0,2.7,22.6,711.0,947.29,709.67
2018,3,8,14,15,920.5,84.0,2.65,22.45,680.0,910.06,685.97
2018,3,8,14,30,911.0,83.0,2.6,22.3,649.0,870.06,660.26
2018,3,8,14,45,896.5,82.0,2.5,22.1,611.0,823.48,629.55
2018,3,8,15,0,882.0,81.0,2.4,21.9,573.0,774.98,597.21
2018,3,8,15,15,863.5,78.0,2.4,21.9,529.0,719.73,559.81
2018,3,8,15,30,845.0,75.0,2.4,21.9,485.0,669.26,523.72
2018,3,8,15,45,819.5,72.5,2.2,21.2,437.0,607.77,478.17
2018,3,8,16,0,794.0,70.0,2.0,20.5,389.0,546.62,431.44
2018,3,8,16,15,759.5,65.5,1.75,19.6,338.0,479.37,378.55
2018,3,8,16,30,725.0,61.0,1.5,18.7,287.0,414.2,325.33
2018,3,8,16,45,611.5,61.0,1.25,17.8,227.5,325.31,252.49
2018,3,8,17,0,498.0,61.0,1.0,16.9,168.0,246.95,187.03
2018,3,8,17,15,349.5,50.5,1.0,16.15,115.5,158.56,114.67
2018,3,8,17,30,201.0,40.0,1.0,15.4,63.0,92.5,61.42
2018,3,8,17,45,151.5,25.5,1.0,14.65,38.0,53.59,14.49
2018,3,8,18,0,102.0,11.0,1.0,13.9,13.0,18.5,0.0
2018,3,8,18,15,51.0,5.5,1.0,13.65,6.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,9,6,15,42.0,5.0,0.75,11.7,5.5,0.0,0.0
2018,3,9,6,30,84.0,10.0,0.9,12.1,11.0,15.08,0.0
2018,3,9,6,45,236.5,21.5,1.05,12.5,43.5,60.59,5.79
2018,3,9,7,0,389.0,33.0,1.2,12.9,76.0,124.38,79.56
2018,3,9,7,15,485.5,41.0,1.15,13.55,123.5,185.06,132.8
2018,3,9,7,30,582.0,49.0,1.1,14.2,171.0,257.18,195.18
2018,3,9,7,45,500.5,62.5,1.0,14.85,188.0,275.97,216.81
2018,3,9,8,0,419.0,76.0,0.9,15.5,205.0,278.12,222.56
2018,3,9,8,15,346.0,95.0,1.05,16.15,214.0,285.99,231.13
2018,3,9,8,30,273.0,114.0,1.2,16.8,223.0,271.44,220.27
2018,3,9,8,45,250.5,141.0,1.3,17.45,250.5,300.21,243.0
2018,3,9,9,0,228.0,168.0,1.4,18.1,278.0,326.27,262.55
2018,3,9,9,15,213.0,202.5,1.5,18.5,312.5,347.61,278.29
2018,3,9,9,30,198.0,237.0,1.6,18.9,347.0,381.23,302.91
2018,3,9,9,45,212.0,251.0,1.75,19.3,376.0,415.02,328.21
2018,3,9,10,0,226.0,265.0,1.9,19.7,405.0,449.36,353.62
2018,3,9,10,15,323.5,265.5,1.85,19.95,477.0,562.06,437.82
2018,3,9,10,30,421.0,266.0,1.8,20.2,549.0,680.86,522.67
2018,3,9,10,45,429.5,274.0,1.8,20.4,572.0,710.2,541.34
2018,3,9,11,0,438.0,282.0,1.8,20.6,595.0,738.05,559.59
2018,3,9,11,15,591.0,229.0,1.85,20.8,661.5,842.0,634.15
2018,3,9,11,30,744.0,176.0,1.9,21.0,728.0,956.76,710.57
2018,3,9,11,45,730.0,185.5,2.0,21.15,732.0,961.59,712.83
2018,3,9,12,0,716.0,195.0,2.1,21.3,736.0,962.72,714.01
2018,3,9,12,15,609.5,238.0,2.2,21.35,698.5,899.91,671.87
2018,3,9,12,30,503.0,281.0,2.3,21.4,661.0,829.48,622.93
2018,3,9,12,45,453.0,295.5,2.35,21.5,635.5,790.66,595.96
2018,3,9,13,0,403.0,310.0,2.4,21.6,610.0,729.33,553.2
2018,3,9,13,15,420.5,298.0,2.4,21.4,605.0,748.03,567.64
2018,3,9,13,30,438.0,286.0,2.4,21.2,600.0,743.42,565.69
2018,3,9,13,45,430.5,278.5,2.4,21.0,578.5,717.22,548.21
2018,3,9,14,0,423.0,271.0,2.4,20.8,557.0,689.44,529.65
2018,3,9,14,15,387.5,267.0,2.35,20.6,520.0,620.93,481.12
2018,3,9,14,30,352.0,263.0,2.3,20.4,483.0,572.78,446.49
2018,3,9,14,45,281.0,257.5,2.2,20.2,426.5,495.87,388.98
2018,3,9,15,0,210.0,252.0,2.1,20.0,370.0,406.97,321.59
2018,3,9,15,15,202.0,232.0,2.1,20.0,338.5,371.37,295.12
2018,3,9,15,30,194.0,212.0,2.1,20.0,307.0,336.13,268.2
2018,3,9,15,45,208.0,189.0,2.05,19.3,281.5,311.92,250.39
2018,3,9,16,0,222.0,166.0,2.0,18.6,256.0,297.74,239.74
2018,3,9,16,15,197.5,145.5,1.8,17.85,218.0,241.11,194.26
2018,3,9,16,30,173.0,125.0,1.6,17.1,180.0,198.73,159.43
2018,3,9,16,45,137.0,104.5,1.45,16.4,143.0,154.45,122.43
2018,3,9,17,0,101.0,84.0,1.3,15.7,106.0,114.43,88.59
2018,3,9,17,15,76.0,63.5,1.2,15.2,77.5,81.9,60.61
2018,3,9,17,30,51.0,43.0,1.1,14.7,49.0,52.47,35.21
2018,3,9,17,45,35.0,26.5,1.05,14.2,29.5,30.41,9.14
2018,3,9,18,0,19.0,10.0,1.0,13.7,10.0,9.64,0.0
2018,3,9,18,15,9.5,5.0,0.95,13.5,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.75,12.7,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.4,11.7,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.3,11.9,2.0,1.57,0.0
2018,3,10,6,45,0.0,5.5,0.2,12.05,5.5,4.16,0.0
2018,3,10,7,0,0.0,9.0,0.1,12.2,9.0,6.82,0.0
2018,3,10,7,15,0.0,11.5,0.25,12.4,11.5,8.72,1.81
2018,3,10,7,30,0.0,14.0,0.4,12.6,14.0,10.63,3.54
2018,3,10,7,45,0.0,40.0,0.55,12.85,40.0,30.54,20.82
2018,3,10,8,0,0.0,66.0,0.7,13.1,66.0,50.79,38.2
2018,3,10,8,15,0.0,85.0,0.85,13.35,85.0,66.28,51.29
2018,3,10,8,30,0.0,104.0,1.0,13.6,104.0,81.95,64.34
2018,3,10,8,45,0.0,90.0,1.1,13.85,90.0,69.69,53.75
2018,3,10,9,0,0.0,76.0,1.2,14.1,76.0,58.38,44.01
2018,3,10,9,15,0.0,70.5,1.3,14.4,70.5,54.15,40.27
2018,3,10,9,30,0.0,65.0,1.4,14.7,65.0,49.92,36.56
2018,3,10,9,45,0.0,53.0,1.5,15.05,53.0,40.68,28.66
2018,3,10,10,0,0.0,41.0,1.6,15.4,41.0,31.46,20.82
2018,3,10,10,15,2.5,98.5,1.7,15.6,100.0,78.32,59.82
2018,3,10,10,30,5.0,156.0,1.8,15.8,159.0,128.51,100.77
2018,3,10,10,45,3.5,147.5,1.9,16.0,149.5,119.97,93.47
2018,3,10,11,0,2.0,139.0,2.0,16.2,140.0,111.46,86.33
2018,3,10,11,15,1.0,122.0,2.05,16.4,122.5,96.42,73.91
2018,3,10,11,30,0.0,105.0,2.1,16.6,105.0,81.57,61.66
2018,3,10,11,45,2.0,138.5,2.15,16.85,140.0,111.15,85.73
2018,3,10,12,0,4.0,172.0,2.2,17.1,175.0,141.47,110.1
2018,3,10,12,15,5.5,181.5,2.1,17.15,185.5,151.14,117.8
2018,3,10,12,30,7.0,191.0,2.0,17.2,196.0,160.84,125.57
2018,3,10,12,45,3.5,153.5,1.95,17.25,156.0,125.23,96.86
2018,3,10,13,0,0.0,116.0,1.9,17.3,116.0,90.55,68.74
2018,3,10,13,15,0.0,109.5,1.85,17.2,109.5,85.21,64.52
2018,3,10,13,30,0.0,103.0,1.8,17.1,103.0,79.89,60.27
2018,3,10,13,45,0.0,94.0,1.75,16.95,94.0,72.58,54.4
2018,3,10,14,0,0.0,85.0,1.7,16.8,85.0,65.55,48.75
2018,3,10,14,15,0.0,89.5,1.7,16.7,89.5,69.01,51.72
2018,3,10,14,30,0.0,94.0,1.7,16.6,94.0,72.5,54.73
2018,3,10,14,45,0.0,92.0,1.65,16.45,92.0,70.88,53.55
2018,3,10,15,0,0.0,90.0,1.6,16.3,90.0,69.3,52.41
2018,3,10,15,15,0.0,90.5,1.6,16.3,90.5,69.75,52.94
2018,3,10,15,30,0.0,91.0,1.6,16.3,91.0,70.28,53.54
2018,3,10,15,45,0.0,87.5,1.3,15.95,87.5,67.59,51.52
2018,3,10,16,0,0.0,84.0,1.0,15.6,84.0,64.95,49.54
2018,3,10,16,15,0.0,75.5,0.9,15.3,75.5,58.22,44.04
2018,3,10,16,30,0.0,67.0,0.8,15.0,67.0,51.55,38.5
2018,3,10,16,45,0.0,43.5,0.65,14.75,43.5,33.24,22.9
2018,3,10,17,0,0.0,20.0,0.5,14.5,20.0,15.2,7.4
2018,3,10,17,15,0.0,15.5,0.5,14.3,15.5,11.77,4.35
2018,3,10,17,30,0.0,11.0,0.5,14.1,11.0,8.34,1.23
2018,3,10,17,45,8.0,7.5,0.5,13.95,7.5,7.73,0.0
2018,3,10,18,0,16.0,4.0,0.5,13.8,4.0,4.58,0.0
2018,3,10,18,15,8.0,2.0,0.55,13.65,2.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,10.55,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.5,10.45,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,11,6,15,46.0,6.5,1.45,10.55,7.5,0.0,0.0
2018,3,11,6,30,92.0,13.0,1.5,10.8,15.0,17.86,0.0
2018,3,11,6,45,229.5,26.5,1.5,11.1,49.5,63.99,22.06
2018,3,11,7,0,367.0,40.0,1.5,11.4,84.0,124.58,82.25
2018,3,11,7,15,451.5,48.5,1.5,11.9,129.5,181.48,132.26
2018,3,11,7,30,536.0,57.0,1.5,12.4,175.0,248.17,190.77
2018,3,11,7,45,537.0,67.5,1.5,12.85,211.5,293.64,233.02
2018,3,11,8,0,538.0,78.0,1.5,13.3,248.0,338.48,273.04
2018,3,11,8,15,563.5,88.0,1.45,14.05,293.0,394.41,319.5
2018,3,11,8,30,589.0,98.0,1.4,14.8,338.0,452.04,365.31
2018,3,11,8,45,612.5,108.0,1.35,15.55,384.0,509.82,409.35
2018,3,11,9,0,636.0,118.0,1.3,16.3,430.0,568.45,452.24
2018,3,11,9,15,750.5,102.0,1.15,17.2,502.5,661.7,518.84
2018,3,11,9,30,865.0,86.0,1.0,18.1,575.0,765.06,587.14
2018,3,11,9,45,881.5,86.5,0.85,19.0,614.0,806.91,608.85
2018,3,11,10,0,898.0,87.0,0.7,19.9,653.0,854.33,633.94
2018,3,11,10,15,907.5,89.0,0.6,20.4,685.0,895.36,655.61
2018,3,11,10,30,917.0,91.0,0.5,20.9,717.0,933.66,674.98
2018,3,11,10,45,923.5,92.0,0.4,21.4,741.5,965.17,689.62
2018,3,11,11,0,930.0,93.0,0.3,21.9,766.0,993.4,702.07
2018,3,11,11,15,934.0,94.5,0.35,22.15,783.0,1016.33,715.31
2018,3,11,11,30,938.0,96.0,0.4,22.4,800.0,1035.62,726.53
2018,3,11,11,45,939.5,96.5,0.45,22.65,808.5,1047.56,733.53
2018,3,11,12,0,941.0,97.0,0.5,22.9,817.0,1055.63,738.46
2018,3,11,12,15,873.0,127.5,0.55,23.05,795.5,1037.22,727.97
2018,3,11,12,30,805.0,158.0,0.6,23.2,774.0,999.58,706.22
2018,3,11,12,45,736.5,186.5,0.65,23.35,745.5,966.14,687.13
2018,3,11,13,0,668.0,215.0,0.7,23.5,717.0,919.27,659.34
2018,3,11,13,15,663.0,210.0,0.7,23.5,699.5,898.67,647.47
2018,3,11,13,30,658.0,205.0,0.7,23.5,682.0,875.22,633.33
2018,3,11,13,45,678.5,188.5,0.7,23.5,666.5,861.37,625.62
2018,3,11,14,0,699.0,172.0,0.7,23.5,651.0,843.4,615.08
2018,3,11,14,15,696.5,162.0,0.7,23.35,621.0,807.99,593.59
2018,3,11,14,30,694.0,152.0,0.7,23.2,591.0,770.05,570.42
2018,3,11,14,45,678.5,145.5,0.65,23.05,554.0,722.99,539.53
2018,3,11,15,0,663.0,139.0,0.6,22.9,517.0,674.77,507.22
2018,3,11,15,15,654.0,128.5,0.6,22.9,477.5,626.25,474.48
2018,3,11,15,30,645.0,118.0,0.6,22.9,438.0,576.56,439.98
2018,3,11,15,45,671.0,102.5,0.65,22.2,406.5,542.38,417.33
2018,3,11,16,0,697.0,87.0,0.7,21.5,375.0,503.74,389.84
2018,3,11,16,15,641.5,84.5,0.7,20.8,323.0,432.77,336.14
2018,3,11,16,30,586.0,82.0,0.7,20.1,271.0,366.26,284.05
2018,3,11,16,45,544.5,73.5,0.75,19.35,225.0,304.51,233.82
2018,3,11,17,0,503.0,65.0,0.8,18.6,179.0,246.71,184.81
2018,3,11,17,15,412.0,55.0,0.75,18.0,132.0,178.26,127.39
2018,3,11,17,30,321.0,45.0,0.7,17.4,85.0,119.4,78.2
2018,3,11,17,45,197.0,29.5,0.7,16.8,50.5,62.71,26.55
2018,3,11,18,0,73.0,14.0,0.7,16.2,16.0,17.31,0.0
2018,3,11,18,15,36.5,7.0,0.7,15.95,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,12,6,15,53.0,6.5,1.35,12.75,8.0,0.0,0.0
2018,3,12,6,30,106.0,13.0,1.6,13.7,16.0,18.87,0.0
2018,3,12,6,45,146.5,25.5,1.85,14.6,38.5,50.19,20.29
2018,3,12,7,0,187.0,38.0,2.1,15.5,61.0,82.82,54.72
2018,3,12,7,15,175.5,58.0,2.4,16.2,88.0,106.19,77.5
2018,3,12,7,30,164.0,78.0,2.7,16.9,115.0,133.14,102.52
2018,3,12,7,45,173.0,101.0,2.95,17.65,149.0,169.73,134.33
2018,3,12,8,0,182.0,124.0,3.2,18.4,183.0,198.46,158.98
2018,3,12,8,15,177.0,137.0,3.45,18.95,202.0,218.59,176.13
2018,3,12,8,30,172.0,150.0,3.7,19.5,221.0,238.02,192.11
2018,3,12,8,45,161.5,172.5,3.9,20.05,245.5,262.87,211.74
2018,3,12,9,0,151.0,195.0,4.1,20.6,270.0,286.49,229.85
2018,3,12,9,15,183.5,217.0,4.2,21.0,316.0,338.9,271.11
2018,3,12,9,30,216.0,239.0,4.3,21.4,362.0,393.95,313.71
2018,3,12,9,45,198.0,255.5,4.4,21.75,374.0,405.58,321.33
2018,3,12,10,0,180.0,272.0,4.5,22.1,386.0,415.3,327.48
2018,3,12,10,15,180.0,285.0,4.45,22.35,404.0,435.18,341.69
2018,3,12,10,30,180.0,298.0,4.4,22.6,422.0,454.51,355.31
2018,3,12,10,45,307.5,290.5,4.4,22.9,511.0,590.54,458.92
2018,3,12,11,0,435.0,283.0,4.4,23.2,600.0,732.27,562.57
2018,3,12,11,15,366.5,264.5,4.4,23.35,535.5,657.77,506.61
2018,3,12,11,30,298.0,246.0,4.4,23.5,471.0,553.98,429.98
2018,3,12,11,45,240.0,304.5,4.35,23.65,487.0,562.14,433.19
2018,3,12,12,0,182.0,363.0,4.3,23.8,503.0,544.55,417.49
2018,3,12,12,15,233.5,359.5,4.3,23.8,539.0,592.61,454.19
2018,3,12,12,30,285.0,356.0,4.3,23.8,575.0,663.13,506.01
2018,3,12,12,45,281.5,352.0,4.25,23.8,566.5,653.3,498.55
2018,3,12,13,0,278.0,348.0,4.2,23.8,558.0,642.13,490.6
2018,3,12,13,15,221.0,336.5,4.15,23.7,501.5,547.72,421.37
2018,3,12,13,30,164.0,325.0,4.1,23.6,445.0,477.29,368.6
2018,3,12,13,45,117.5,314.0,4.05,23.5,398.5,418.78,324.16
2018,3,12,14,0,71.0,303.0,4.0,23.4,352.0,341.98,265.28
2018,3,12,14,15,54.0,280.5,3.95,23.2,317.0,302.37,235.18
2018,3,12,14,30,37.0,258.0,3.9,23.0,282.0,263.96,205.59
2018,3,12,14,45,24.0,213.5,3.85,22.8,228.5,194.23,151.23
2018,3,12,15,0,11.0,169.0,3.8,22.6,175.0,144.24,111.65
2018,3,12,15,15,25.5,159.5,3.8,22.6,172.5,155.89,121.74
2018,3,12,15,30,40.0,150.0,3.8,22.6,170.0,155.73,122.2
2018,3,12,15,45,31.0,122.0,3.6,21.9,136.5,122.44,95.59
2018,3,12,16,0,22.0,94.0,3.4,21.2,103.0,90.56,69.76
2018,3,12,16,15,41.5,76.5,3.15,20.55,91.0,83.91,64.64
2018,3,12,16,30,61.0,59.0,2.9,19.9,79.0,81.07,62.21
2018,3,12,16,45,62.5,45.0,2.7,19.3,62.5,65.04,48.4
2018,3,12,17,0,64.0,31.0,2.5,18.7,46.0,52.59,37.27
2018,3,12,17,15,67.0,28.0,2.5,18.25,40.0,46.49,31.11
2018,3,12,17,30,70.0,25.0,2.5,17.8,34.0,40.12,24.39
2018,3,12,17,45,51.5,17.0,2.55,17.35,22.0,24.8,8.79
2018,3,12,18,0,33.0,9.0,2.6,16.9,10.0,9.82,0.0
2018,3,12,18,15,16.5,4.5,2.65,16.7,5.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,1.8,14.85,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.1,15.3,2.0,1.57,0.0
2018,3,13,6,45,0.0,7.0,2.4,15.75,7.0,5.3,0.0
2018,3,13,7,0,0.0,12.0,2.7,16.2,12.0,9.1,1.83
2018,3,13,7,15,0.0,13.5,2.95,16.45,13.5,10.24,2.97
2018,3,13,7,30,0.0,15.0,3.2,16.7,15.0,11.39,4.03
2018,3,13,7,45,0.0,19.5,3.45,16.95,19.5,14.83,6.99
2018,3,13,8,0,0.0,24.0,3.7,17.2,24.0,18.27,9.91
2018,3,13,8,15,0.0,41.0,3.9,17.4,41.0,31.32,20.94
2018,3,13,8,30,0.0,58.0,4.1,17.6,58.0,44.43,31.9
2018,3,13,8,45,2.0,104.0,4.3,17.8,105.0,82.43,63.55
2018,3,13,9,0,4.0,150.0,4.5,18.0,152.0,122.87,96.72
2018,3,13,9,15,3.5,158.0,4.6,18.05,160.0,129.15,101.53
2018,3,13,9,30,3.0,166.0,4.7,18.1,168.0,135.45,106.38
2018,3,13,9,45,3.0,166.0,4.8,18.2,168.0,135.22,105.89
2018,3,13,10,0,3.0,166.0,4.9,18.3,168.0,135.08,105.51
2018,3,13,10,15,16.0,217.0,4.95,18.25,228.0,190.93,150.89
2018,3,13,10,30,29.0,268.0,5.0,18.2,288.0,267.9,212.34
2018,3,13,10,45,21.0,245.0,5.0,18.15,260.0,221.0,174.52
2018,3,13,11,0,13.0,222.0,5.0,18.1,232.0,193.11,151.88
2018,3,13,11,15,10.0,210.5,4.95,18.0,218.0,180.22,141.39
2018,3,13,11,30,7.0,199.0,4.9,17.9,204.0,167.34,130.91
2018,3,13,11,45,14.5,236.5,4.85,17.85,247.5,207.78,163.49
2018,3,13,12,0,22.0,274.0,4.8,17.8,291.0,249.11,196.44
2018,3,13,12,15,40.0,274.5,4.75,17.7,305.5,287.9,227.73
2018,3,13,12,30,58.0,275.0,4.7,17.6,320.0,306.18,242.83
2018,3,13,12,45,46.0,266.0,4.6,17.5,301.5,285.0,225.78
2018,3,13,13,0,34.0,257.0,4.5,17.4,283.0,263.87,208.81
2018,3,13,13,15,66.5,268.0,4.4,17.3,317.5,305.53,243.11
2018,3,13,13,30,99.0,279.0,4.3,17.2,352.0,367.09,292.33
2018,3,13,13,45,125.5,297.0,4.2,17.15,386.0,407.36,324.26
2018,3,13,14,0,152.0,315.0,4.1,17.1,420.0,445.95,354.71
2018,3,13,14,15,90.0,269.0,4.05,17.05,330.5,320.93,256.41
2018,3,13,14,30,28.0,223.0,4.0,17.0,241.0,220.92,175.8
2018,3,13,14,45,28.5,216.5,3.95,17.0,234.0,214.23,170.96
2018,3,13,15,0,29.0,210.0,3.9,17.0,227.0,207.54,165.93
2018,3,13,15,15,29.0,188.0,3.9,17.0,204.0,185.32,148.32
2018,3,13,15,30,29.0,166.0,3.9,17.0,181.0,163.3,130.72
2018,3,13,15,45,30.0,135.0,3.65,16.7,149.0,133.61,106.73
2018,3,13,16,0,31.0,104.0,3.4,16.4,117.0,104.42,82.77
2018,3,13,16,15,71.0,103.5,3.0,16.0,128.5,131.46,105.73
2018,3,13,16,30,111.0,103.0,2.6,15.6,140.0,145.04,116.61
2018,3,13,16,45,56.0,81.5,2.25,15.15,100.0,90.13,70.37
2018,3,13,17,0,1.0,60.0,1.9,14.7,60.0,47.01,34.44
2018,3,13,17,15,61.5,45.0,1.7,14.1,53.0,57.25,40.9
2018,3,13,17,30,122.0,30.0,1.5,13.5,46.0,60.21,39.48
2018,3,13,17,45,101.0,22.0,1.3,12.85,31.0,40.09,18.52
2018,3,13,18,0,80.0,14.0,1.1,12.2,16.0,17.37,0.0
2018,3,13,18,15,40.0,7.0,1.1,12.0,8.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
