Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,14,6,15,6.0,3.0,1.0,9.75,3.0,0.0,0.0
2018,3,14,6,30,12.0,6.0,1.2,10.2,6.0,5.67,0.0
2018,3,14,6,45,6.0,14.0,1.4,10.65,14.0,11.84,2.7
2018,3,14,7,0,0.0,22.0,1.6,11.1,22.0,16.75,8.44
2018,3,14,7,15,2.0,41.0,1.75,11.45,41.5,31.9,21.66
2018,3,14,7,30,4.0,60.0,1.9,11.8,61.0,47.93,35.65
2018,3,14,7,45,2.0,47.0,2.05,12.15,47.5,36.71,26.13
2018,3,14,8,0,0.0,34.0,2.2,12.5,34.0,25.93,16.82
2018,3,14,8,15,0.0,34.5,2.3,12.75,34.5,26.33,17.11
2018,3,14,8,30,0.0,35.0,2.4,13.0,35.0,26.73,17.37
2018,3,14,8,45,0.0,32.0,2.55,13.25,32.0,24.45,15.33
2018,3,14,9,0,0.0,29.0,2.7,13.5,29.0,22.17,13.3
2018,3,14,9,15,0.0,43.0,2.7,13.5,43.0,32.94,22.41
2018,3,14,9,30,0.0,57.0,2.7,13.5,57.0,43.76,31.48
2018,3,14,9,45,0.0,74.0,2.7,13.55,74.0,56.94,42.46
2018,3,14,10,0,0.0,91.0,2.7,13.6,91.0,70.16,53.4
2018,3,14,10,15,0.0,112.5,2.7,13.7,112.5,87.54,67.7
2018,3,14,10,30,0.0,134.0,2.7,13.8,134.0,105.27,82.17
2018,3,14,10,45,3.5,169.5,2.65,13.9,172.0,138.35,109.25
2018,3,14,11,0,7.0,205.0,2.6,14.0,210.0,172.3,136.72
2018,3,14,11,15,7.0,202.5,2.55,14.1,207.5,170.18,134.75
2018,3,14,11,30,7.0,200.0,2.5,14.2,205.0,168.07,132.89
2018,3,14,11,45,13.0,222.5,2.5,14.25,232.5,193.69,153.66
2018,3,14,12,0,19.0,245.0,2.5,14.3,260.0,219.64,174.51
2018,3,14,12,15,95.5,281.0,2.5,14.35,355.5,371.25,296.37
2018,3,14,12,30,172.0,317.0,2.5,14.4,451.0,483.96,384.1
2018,3,14,12,45,123.0,328.5,2.5,14.4,424.0,446.38,353.24
2018,3,14,13,0,74.0,340.0,2.5,14.4,397.0,386.34,305.91
2018,3,14,13,15,111.5,333.5,2.5,14.4,417.0,436.79,346.31
2018,3,14,13,30,149.0,327.0,2.5,14.4,437.0,462.78,367.41
2018,3,14,13,45,214.5,313.0,2.5,14.4,465.5,504.52,401.38
2018,3,14,14,0,280.0,299.0,2.5,14.4,494.0,562.47,446.69
2018,3,14,14,15,256.5,287.0,2.5,14.35,459.5,520.01,414.48
2018,3,14,14,30,233.0,275.0,2.5,14.3,425.0,478.13,382.97
2018,3,14,14,45,332.0,240.0,2.5,14.25,440.0,510.38,410.99
2018,3,14,15,0,431.0,205.0,2.5,14.2,455.0,551.32,444.31
2018,3,14,15,15,346.5,206.0,2.5,14.2,397.5,455.34,369.37
2018,3,14,15,30,262.0,207.0,2.5,14.2,340.0,383.29,312.1
2018,3,14,15,45,236.0,188.5,2.5,13.9,299.5,334.69,273.78
2018,3,14,16,0,210.0,170.0,2.5,13.6,259.0,277.05,227.31
2018,3,14,16,15,279.0,138.0,2.25,13.2,240.5,278.68,228.46
2018,3,14,16,30,348.0,106.0,2.0,12.8,222.0,271.38,220.62
2018,3,14,16,45,427.0,84.0,1.75,12.35,201.5,258.0,205.78
2018,3,14,17,0,506.0,62.0,1.5,11.9,181.0,239.13,183.98
2018,3,14,17,15,469.0,51.5,1.35,11.3,140.0,185.4,135.01
2018,3,14,17,30,432.0,41.0,1.2,10.7,99.0,135.86,89.81
2018,3,14,17,45,287.5,29.0,1.1,10.05,60.5,74.11,37.01
2018,3,14,18,0,143.0,17.0,1.0,9.4,22.0,24.25,0.0
2018,3,14,18,15,71.5,8.5,1.0,9.2,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.45,7.3,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.6,7.25,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,3,15,6,15,86.0,9.5,1.2,6.4,13.0,0.0,0.0
2018,3,15,6,30,172.0,19.0,1.4,7.2,26.0,28.33,0.0
2018,3,15,6,45,323.0,30.0,1.55,8.0,66.5,81.03,42.98
2018,3,15,7,0,474.0,41.0,1.7,8.8,107.0,145.32,97.34
2018,3,15,7,15,559.5,47.5,1.85,9.45,158.0,206.66,151.53
2018,3,15,7,30,645.0,54.0,2.0,10.1,209.0,277.78,214.75
2018,3,15,7,45,697.0,59.5,2.1,10.7,263.0,343.84,273.97
2018,3,15,8,0,749.0,65.0,2.2,11.3,317.0,415.33,335.96
2018,3,15,8,15,782.0,68.5,2.25,11.8,369.0,479.66,390.43
2018,3,15,8,30,815.0,72.0,2.3,12.3,421.0,545.84,444.36
2018,3,15,8,45,838.5,75.0,2.35,12.8,470.0,607.18,492.66
2018,3,15,9,0,862.0,78.0,2.4,13.3,519.0,668.66,539.42
2018,3,15,9,15,878.0,81.0,2.5,13.6,563.0,718.42,576.89
2018,3,15,9,30,894.0,84.0,2.6,13.9,607.0,772.34,614.62
2018,3,15,9,45,905.5,86.5,2.7,14.25,645.5,820.63,647.49
2018,3,15,10,0,917.0,89.0,2.8,14.6,684.0,866.73,678.46
2018,3,15,10,15,925.0,90.5,2.9,14.8,715.5,906.29,704.92
2018,3,15,10,30,933.0,92.0,3.0,15.0,747.0,942.96,729.27
2018,3,15,10,45,937.5,93.5,3.15,15.2,770.5,973.32,749.59
2018,3,15,11,0,942.0,95.0,3.3,15.4,794.0,1000.24,767.61
2018,3,15,11,15,863.0,127.5,3.4,15.5,778.5,989.86,760.0
2018,3,15,11,30,784.0,160.0,3.5,15.6,763.0,959.4,738.91
2018,3,15,11,45,522.0,267.0,3.65,15.7,670.0,820.49,638.1
2018,3,15,12,0,260.0,374.0,3.8,15.8,577.0,652.59,509.74
2018,3,15,12,15,236.5,377.0,3.95,15.8,562.0,609.84,479.12
2018,3,15,12,30,213.0,380.0,4.1,15.8,547.0,589.13,463.56
2018,3,15,12,45,178.5,373.5,4.25,15.75,512.5,546.81,431.53
2018,3,15,13,0,144.0,367.0,4.4,15.7,478.0,504.24,399.08
2018,3,15,13,15,121.0,349.0,4.45,15.55,441.0,460.88,366.07
2018,3,15,13,30,98.0,331.0,4.5,15.4,404.0,396.36,316.42
2018,3,15,13,45,107.5,324.5,4.6,15.3,402.0,396.35,317.52
2018,3,15,14,0,117.0,318.0,4.7,15.2,400.0,415.4,333.19
2018,3,15,14,15,67.5,262.5,4.7,14.95,309.5,293.43,236.37
2018,3,15,14,30,18.0,207.0,4.7,14.7,219.0,182.93,146.4
2018,3,15,14,45,98.0,225.0,4.7,14.5,283.0,292.45,238.26
2018,3,15,15,0,178.0,243.0,4.7,14.3,347.0,365.85,299.27
2018,3,15,15,15,203.0,223.0,4.7,14.3,333.0,355.17,291.44
2018,3,15,15,30,228.0,203.0,4.7,14.3,319.0,355.48,292.25
2018,3,15,15,45,199.5,178.5,4.5,13.65,273.0,288.8,238.37
2018,3,15,16,0,171.0,154.0,4.3,13.0,227.0,238.47,197.0
2018,3,15,16,15,386.5,117.5,4.05,12.7,255.0,322.18,265.93
2018,3,15,16,30,602.0,81.0,3.8,12.4,283.0,363.5,295.76
2018,3,15,16,45,588.5,71.0,3.55,12.05,240.5,310.63,247.78
2018,3,15,17,0,575.0,61.0,3.3,11.7,198.0,258.49,199.27
2018,3,15,17,15,438.5,53.5,3.05,11.45,143.0,177.34,129.75
2018,3,15,17,30,302.0,46.0,2.8,11.2,88.0,110.46,74.3
2018,3,15,17,45,175.0,30.5,2.55,10.95,52.5,57.79,30.42
2018,3,15,18,0,48.0,15.0,2.3,10.7,17.0,15.29,0.0
2018,3,15,18,15,24.0,7.5,2.25,10.55,8.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.3,10.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.5,10.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,3,16,6,15,0.5,2.5,2.2,10.35,2.5,1.97,0.0
2018,3,16,6,30,1.0,5.0,2.4,10.6,5.0,4.01,0.0
2018,3,16,6,45,0.5,13.5,2.55,10.85,13.5,10.33,2.34
2018,3,16,7,0,0.0,22.0,2.7,11.1,22.0,16.75,8.52
2018,3,16,7,15,0.0,29.0,2.85,11.3,29.0,22.1,13.38
2018,3,16,7,30,0.0,36.0,3.0,11.5,36.0,27.47,18.16
2018,3,16,7,45,0.0,40.5,3.15,11.65,40.5,30.92,21.2
2018,3,16,8,0,0.0,45.0,3.3,11.8,45.0,34.39,24.17
2018,3,16,8,15,0.0,63.5,3.4,11.95,63.5,48.67,36.4
2018,3,16,8,30,0.0,82.0,3.5,12.1,82.0,63.13,48.62
2018,3,16,8,45,0.0,81.0,3.6,12.2,81.0,62.25,47.69
2018,3,16,9,0,0.0,80.0,3.7,12.3,80.0,61.5,46.88
2018,3,16,9,15,2.5,118.0,3.8,12.4,119.5,94.01,74.2
2018,3,16,9,30,5.0,156.0,3.9,12.5,159.0,127.85,102.27
2018,3,16,9,45,13.5,195.0,3.95,12.55,203.5,168.31,135.7
2018,3,16,10,0,22.0,234.0,4.0,12.6,248.0,210.17,169.87
2018,3,16,10,15,37.5,264.0,4.1,12.6,289.5,268.7,217.42
2018,3,16,10,30,53.0,294.0,4.2,12.6,331.0,313.47,253.37
2018,3,16,10,45,39.0,269.5,4.3,12.6,297.5,277.37,223.77
2018,3,16,11,0,25.0,245.0,4.4,12.6,264.0,241.08,194.01
2018,3,16,11,15,66.5,283.5,4.5,12.65,335.0,319.15,258.09
2018,3,16,11,30,108.0,322.0,4.6,12.7,406.0,421.58,339.82
2018,3,16,11,45,138.5,339.0,4.7,12.7,447.5,470.49,378.56
2018,3,16,12,0,169.0,356.0,4.8,12.7,489.0,519.29,417.08
2018,3,16,12,15,160.5,351.0,4.85,12.7,477.5,506.04,406.54
2018,3,16,12,30,152.0,346.0,4.9,12.7,466.0,491.99,395.63
2018,3,16,12,45,97.0,301.5,5.0,12.7,377.5,390.95,315.45
2018,3,16,13,0,42.0,257.0,5.1,12.7,289.0,270.12,217.87
2018,3,16,13,15,60.5,271.5,5.1,12.65,317.0,301.35,244.07
2018,3,16,13,30,79.0,286.0,5.1,12.6,345.0,331.92,269.33
2018,3,16,13,45,156.5,289.5,5.1,12.55,401.5,424.81,345.92
2018,3,16,14,0,234.0,293.0,5.1,12.5,458.0,512.28,416.74
2018,3,16,14,15,269.5,286.0,5.0,12.4,468.0,526.99,429.25
2018,3,16,14,30,305.0,279.0,4.9,12.3,478.0,538.38,439.31
2018,3,16,14,45,222.5,256.0,4.85,12.2,396.5,420.33,345.27
2018,3,16,15,0,140.0,233.0,4.8,12.1,315.0,326.35,268.67
2018,3,16,15,15,302.0,199.0,4.8,12.1,359.0,413.79,343.24
2018,3,16,15,30,464.0,165.0,4.8,12.1,403.0,485.37,402.53
2018,3,16,15,45,445.5,152.5,4.55,11.8,363.5,436.32,362.16
2018,3,16,16,0,427.0,140.0,4.3,11.5,324.0,388.1,322.1
2018,3,16,16,15,475.0,115.5,3.9,11.15,296.0,362.33,299.49
2018,3,16,16,30,523.0,91.0,3.5,10.8,268.0,336.03,274.84
2018,3,16,16,45,468.0,81.5,3.1,10.45,220.0,272.32,218.88
2018,3,16,17,0,413.0,72.0,2.7,10.1,172.0,210.54,164.02
2018,3,16,17,15,356.5,59.0,2.3,9.45,130.0,156.15,115.49
2018,3,16,17,30,300.0,46.0,1.9,8.8,88.0,108.6,73.52
2018,3,16,17,45,198.5,31.5,1.5,8.15,54.5,60.82,32.96
2018,3,16,18,0,97.0,17.0,1.1,7.5,21.0,20.08,0.0
2018,3,16,18,15,48.5,8.5,1.1,7.3,10.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.6,7.55,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,3,17,6,15,0.0,1.5,1.05,8.1,1.5,1.18,0.0
2018,3,17,6,30,0.0,3.0,1.3,8.4,3.0,2.27,0.0
2018,3,17,6,45,0.0,5.5,1.55,8.7,5.5,4.16,0.0
2018,3,17,7,0,0.0,8.0,1.8,9.0,8.0,6.06,0.0
2018,3,17,7,15,0.0,12.0,1.9,9.15,12.0,9.1,2.26
2018,3,17,7,30,0.0,16.0,2.0,9.3,16.0,12.15,4.99
2018,3,17,7,45,1.5,30.0,2.1,9.5,30.5,23.44,14.88
2018,3,17,8,0,3.0,44.0,2.2,9.7,45.0,34.95,24.9
2018,3,17,8,15,6.5,75.5,2.2,9.9,78.0,61.27,47.64
2018,3,17,8,30,10.0,107.0,2.2,10.1,111.0,89.31,71.54
2018,3,17,8,45,189.0,148.5,2.2,10.3,246.5,264.31,220.41
2018,3,17,9,0,368.0,190.0,2.2,10.5,382.0,433.76,358.27
2018,3,17,9,15,477.0,182.0,2.15,10.7,452.5,537.39,439.18
2018,3,17,9,30,586.0,174.0,2.1,10.9,523.0,641.67,518.49
2018,3,17,9,45,492.5,211.5,2.05,11.05,517.5,623.88,501.63
2018,3,17,10,0,399.0,249.0,2.0,11.2,512.0,604.08,483.76
2018,3,17,10,15,444.0,246.5,1.95,11.4,552.0,656.47,522.65
2018,3,17,10,30,489.0,244.0,1.9,11.6,592.0,709.68,560.78
2018,3,17,10,45,473.5,243.5,1.85,11.8,589.5,709.82,558.95
2018,3,17,11,0,458.0,243.0,1.8,12.0,587.0,707.05,555.54
2018,3,17,11,15,357.5,289.5,1.8,12.1,561.5,645.43,507.74
2018,3,17,11,30,257.0,336.0,1.8,12.2,536.0,602.01,472.68
2018,3,17,11,45,217.0,302.5,1.8,12.3,472.5,531.23,419.9
2018,3,17,12,0,177.0,269.0,1.8,12.4,409.0,458.47,364.85
2018,3,17,12,15,111.0,268.5,1.85,12.4,356.5,371.47,296.83
2018,3,17,12,30,45.0,268.0,1.9,12.4,304.0,284.15,226.81
2018,3,17,12,45,43.5,257.5,1.95,12.45,292.0,272.09,217.72
2018,3,17,13,0,42.0,247.0,2.0,12.5,280.0,259.92,208.22
2018,3,17,13,15,35.0,235.5,2.1,12.4,262.5,241.45,193.6
2018,3,17,13,30,28.0,224.0,2.2,12.3,245.0,223.14,179.03
2018,3,17,13,45,73.5,256.0,2.25,12.2,308.5,294.77,238.23
2018,3,17,14,0,119.0,288.0,2.3,12.1,372.0,384.23,309.91
2018,3,17,14,15,243.5,270.5,2.3,11.95,433.0,487.39,393.32
2018,3,17,14,30,368.0,253.0,2.3,11.8,494.0,561.91,453.07
2018,3,17,14,45,315.5,248.5,2.35,11.7,447.0,501.02,405.76
2018,3,17,15,0,263.0,244.0,2.4,11.6,400.0,443.19,360.86
2018,3,17,15,15,181.5,195.5,2.4,11.6,299.5,310.53,255.37
2018,3,17,15,30,100.0,147.0,2.4,11.6,199.0,201.54,165.86
2018,3,17,15,45,122.0,142.5,2.3,11.3,199.5,205.11,169.59
2018,3,17,16,0,144.0,138.0,2.2,11.0,200.0,206.21,170.62
2018,3,17,16,15,264.0,124.5,1.95,10.75,221.0,253.68,209.61
2018,3,17,16,30,384.0,111.0,1.7,10.5,242.0,286.92,234.15
2018,3,17,16,45,419.5,89.5,1.5,10.2,211.0,254.92,204.0
2018,3,17,17,0,455.0,68.0,1.3,9.9,180.0,222.41,171.94
2018,3,17,17,15,418.0,57.0,1.2,9.4,140.5,171.6,125.8
2018,3,17,17,30,381.0,46.0,1.1,8.9,101.0,125.01,83.66
2018,3,17,17,45,260.5,33.0,1.0,8.4,63.5,70.43,38.49
2018,3,17,18,0,140.0,20.0,0.9,7.9,26.0,24.93,0.0
2018,3,17,18,15,70.0,10.0,0.9,7.75,13.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.55,5.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,6.05,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,5.95,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,5.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.65,5.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.7,5.75,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.7,5.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,3,18,6,15,62.0,11.0,0.75,6.25,14.5,9.6,0.0
2018,3,18,6,30,124.0,22.0,0.8,6.6,29.0,30.14,0.0
2018,3,18,6,45,187.0,37.5,0.85,6.95,60.5,65.47,39.71
2018,3,18,7,0,250.0,53.0,0.9,7.3,92.0,106.33,74.86
2018,3,18,7,15,394.5,63.5,1.0,7.85,152.0,172.06,128.82
2018,3,18,7,30,539.0,74.0,1.1,8.4,212.0,259.44,202.47
2018,3,18,7,45,504.0,91.5,1.15,8.95,243.0,293.01,235.12
2018,3,18,8,0,469.0,109.0,1.2,9.5,274.0,325.92,265.47
2018,3,18,8,15,560.5,110.5,1.25,10.05,337.5,408.09,333.09
2018,3,18,8,30,652.0,112.0,1.3,10.6,401.0,493.92,401.51
2018,3,18,8,45,697.0,114.0,1.3,11.15,453.5,559.79,452.23
2018,3,18,9,0,742.0,116.0,1.3,11.7,506.0,628.14,503.21
2018,3,18,9,15,681.5,142.0,1.25,12.2,523.5,648.72,515.87
2018,3,18,9,30,621.0,168.0,1.2,12.7,541.0,661.06,522.2
2018,3,18,9,45,521.5,215.0,1.15,13.2,541.5,648.85,509.53
2018,3,18,10,0,422.0,262.0,1.1,13.7,542.0,634.08,494.75
2018,3,18,10,15,369.5,290.5,1.1,13.95,544.0,616.17,479.98
2018,3,18,10,30,317.0,319.0,1.1,14.2,546.0,611.1,474.03
2018,3,18,10,45,236.0,342.5,1.1,14.5,514.5,550.15,427.19
2018,3,18,11,0,155.0,366.0,1.1,14.8,483.0,504.41,391.02
2018,3,18,11,15,240.0,360.5,1.05,14.8,546.0,583.18,450.47
2018,3,18,11,30,325.0,355.0,1.0,14.8,609.0,686.04,523.63
2018,3,18,11,45,357.0,350.5,0.9,14.8,632.0,716.62,543.13
2018,3,18,12,0,389.0,346.0,0.8,14.8,655.0,745.95,562.22
2018,3,18,12,15,351.5,356.5,0.8,14.75,636.0,720.59,543.53
2018,3,18,12,30,314.0,367.0,0.8,14.7,617.0,693.5,524.28
2018,3,18,12,45,236.0,372.0,0.75,14.6,558.5,597.28,455.47
2018,3,18,13,0,158.0,377.0,0.7,14.5,500.0,524.19,401.95
2018,3,18,13,15,103.0,351.5,0.75,14.45,431.0,420.9,326.66
2018,3,18,13,30,48.0,326.0,0.8,14.4,362.0,341.67,266.89
2018,3,18,13,45,41.0,306.5,0.85,14.3,336.5,314.57,247.16
2018,3,18,14,0,34.0,287.0,0.9,14.2,311.0,287.88,227.12
2018,3,18,14,15,24.5,257.5,0.95,14.1,274.5,233.01,184.66
2018,3,18,14,30,15.0,228.0,1.0,14.0,238.0,198.3,157.52
2018,3,18,14,45,12.0,210.5,1.0,13.95,218.0,180.26,143.44
2018,3,18,15,0,9.0,193.0,1.0,13.9,198.0,162.55,129.46
2018,3,18,15,15,6.5,179.0,1.0,13.9,182.5,148.61,118.43
2018,3,18,15,30,4.0,165.0,1.0,13.9,167.0,134.98,107.56
2018,3,18,15,45,2.5,146.5,0.75,13.45,147.5,118.37,94.25
2018,3,18,16,0,1.0,128.0,0.5,13.0,128.0,102.05,81.03
2018,3,18,16,15,1.0,105.5,0.5,12.7,105.5,83.36,65.69
2018,3,18,16,30,1.0,83.0,0.5,12.4,83.0,64.91,50.27
2018,3,18,16,45,17.5,77.5,0.55,12.1,81.5,70.3,54.78
2018,3,18,17,0,34.0,72.0,0.6,11.8,80.0,70.12,53.95
2018,3,18,17,15,25.5,57.0,0.65,11.5,62.5,53.2,39.14
2018,3,18,17,30,17.0,42.0,0.7,11.2,45.0,37.45,25.33
2018,3,18,17,45,19.0,27.5,0.75,10.9,29.5,24.63,12.94
2018,3,18,18,0,21.0,13.0,0.8,10.6,14.0,12.12,0.0
2018,3,18,18,15,10.5,6.5,0.85,10.5,7.0,5.11,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.45,9.3,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.4,8.75,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.4,8.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.45,7.6,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.55,7.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,19,6,15,122.0,12.0,1.25,6.1,19.0,11.12,0.0
2018,3,19,6,30,244.0,24.0,1.4,7.1,38.0,41.89,0.0
2018,3,19,6,45,378.5,34.5,1.55,8.05,82.5,90.55,52.24
2018,3,19,7,0,513.0,45.0,1.7,9.0,127.0,154.12,103.81
2018,3,19,7,15,589.5,52.0,1.85,9.8,179.5,215.68,158.11
2018,3,19,7,30,666.0,59.0,2.0,10.6,232.0,285.93,220.4
2018,3,19,7,45,642.0,73.0,2.15,11.4,270.0,332.78,264.63
2018,3,19,8,0,618.0,87.0,2.3,12.2,308.0,375.82,303.68
2018,3,19,8,15,610.0,103.5,2.5,13.05,349.0,425.37,345.81
2018,3,19,8,30,602.0,120.0,2.7,13.9,390.0,472.73,384.41
2018,3,19,8,45,732.5,103.0,2.9,14.7,467.0,568.92,460.51
2018,3,19,9,0,863.0,86.0,3.1,15.5,544.0,672.85,540.27
2018,3,19,9,15,883.0,87.5,3.15,16.1,589.5,723.63,577.36
2018,3,19,9,30,903.0,89.0,3.2,16.7,635.0,778.89,615.47
2018,3,19,9,45,872.5,103.5,3.25,17.3,658.0,815.18,638.68
2018,3,19,10,0,842.0,118.0,3.3,17.9,681.0,838.79,652.75
2018,3,19,10,15,871.0,114.5,3.35,18.3,720.0,889.2,686.23
2018,3,19,10,30,900.0,111.0,3.4,18.7,759.0,926.98,710.3
2018,3,19,10,45,922.5,105.5,3.45,19.05,788.5,965.34,734.83
2018,3,19,11,0,945.0,100.0,3.5,19.4,818.0,1001.04,757.37
2018,3,19,11,15,943.5,103.5,3.55,19.6,833.0,1020.48,769.31
2018,3,19,11,30,942.0,107.0,3.6,19.8,848.0,1036.01,778.85
2018,3,19,11,45,863.0,144.0,3.7,20.0,828.0,1021.17,768.49
2018,3,19,12,0,784.0,181.0,3.8,20.2,808.0,996.0,751.49
2018,3,19,12,15,672.0,230.0,3.75,20.15,767.0,936.32,710.38
2018,3,19,12,30,560.0,279.0,3.7,20.1,726.0,865.85,659.19
2018,3,19,12,45,567.0,273.0,3.65,20.05,721.5,862.26,657.48
2018,3,19,13,0,574.0,267.0,3.6,20.0,717.0,855.83,653.39
2018,3,19,13,15,496.5,288.5,3.4,19.95,672.0,793.48,607.28
2018,3,19,13,30,419.0,310.0,3.2,19.9,627.0,730.55,560.74
2018,3,19,13,45,564.5,245.0,3.05,19.85,657.5,787.67,605.51
2018,3,19,14,0,710.0,180.0,2.9,19.8,688.0,842.36,646.36
2018,3,19,14,15,745.0,157.0,2.75,19.8,669.5,824.98,633.8
2018,3,19,14,30,780.0,134.0,2.6,19.8,651.0,797.05,614.5
2018,3,19,14,45,671.5,156.5,2.4,19.8,583.5,709.38,550.72
2018,3,19,15,0,563.0,179.0,2.2,19.8,516.0,613.21,479.37
2018,3,19,15,15,474.0,186.5,2.2,19.8,456.0,531.59,418.59
2018,3,19,15,30,385.0,194.0,2.2,19.8,396.0,441.99,350.48
2018,3,19,15,45,447.5,160.0,1.85,19.35,373.0,438.73,348.31
2018,3,19,16,0,510.0,126.0,1.5,18.9,350.0,413.68,328.07
2018,3,19,16,15,594.5,100.0,1.3,18.25,330.5,405.76,320.03
2018,3,19,16,30,679.0,74.0,1.1,17.6,311.0,380.13,296.22
2018,3,19,16,45,594.0,69.0,0.9,16.95,251.5,301.42,231.09
2018,3,19,17,0,509.0,64.0,0.7,16.3,192.0,231.7,172.55
2018,3,19,17,15,424.5,55.0,0.7,15.8,144.5,167.92,118.94
2018,3,19,17,30,340.0,46.0,0.7,15.3,97.0,114.15,74.4
2018,3,19,17,45,226.0,32.5,0.75,14.8,60.5,61.71,33.31
2018,3,19,18,0,112.0,19.0,0.8,14.3,24.0,23.98,0.0
2018,3,19,18,15,56.0,9.5,0.75,14.1,12.0,7.47,0.0
2018,3,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.75,11.45,2.0,1.57,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.5,4.0,3.02,0.0
2018,3,20,6,45,0.0,5.5,3.05,11.55,5.5,4.16,0.0
2018,3,20,7,0,0.0,7.0,3.2,11.6,7.0,5.3,0.0
2018,3,20,7,15,0.0,8.5,3.05,11.6,8.5,6.44,0.0
2018,3,20,7,30,0.0,10.0,2.9,11.6,10.0,7.59,0.94
2018,3,20,7,45,0.0,12.5,2.7,11.6,12.5,9.5,2.61
2018,3,20,8,0,0.0,15.0,2.5,11.6,15.0,11.41,4.27
2018,3,20,8,15,0.0,18.5,2.65,11.7,18.5,14.09,6.57
2018,3,20,8,30,0.0,22.0,2.8,11.8,22.0,16.78,8.85
2018,3,20,8,45,0.0,27.0,2.95,11.9,27.0,20.63,12.1
2018,3,20,9,0,0.0,32.0,3.1,12.0,32.0,24.48,15.34
2018,3,20,9,15,0.0,38.5,3.25,12.15,38.5,29.5,19.55
2018,3,20,9,30,0.0,45.0,3.4,12.3,45.0,34.53,23.73
2018,3,20,9,45,0.0,45.5,3.55,12.45,45.5,34.94,24.0
2018,3,20,10,0,0.0,46.0,3.7,12.6,46.0,35.35,24.26
2018,3,20,10,15,0.0,71.5,3.85,12.7,71.5,55.1,40.79
2018,3,20,10,30,0.0,97.0,4.0,12.8,97.0,75.02,57.31
2018,3,20,10,45,0.0,95.0,4.1,12.95,95.0,73.47,55.89
2018,3,20,11,0,0.0,93.0,4.2,13.1,93.0,71.93,54.5
2018,3,20,11,15,0.0,84.0,4.3,13.2,84.0,64.94,48.63
2018,3,20,11,30,0.0,75.0,4.4,13.3,75.0,57.96,42.78
2018,3,20,11,45,0.0,71.5,4.5,13.45,71.5,55.26,40.49
2018,3,20,12,0,0.0,68.0,4.6,13.6,68.0,52.55,38.2
2018,3,20,12,15,0.0,66.5,4.65,13.7,66.5,51.39,37.22
2018,3,20,12,30,0.0,65.0,4.7,13.8,65.0,50.22,36.24
2018,3,20,12,45,0.0,66.0,4.75,13.9,66.0,50.98,36.88
2018,3,20,13,0,0.0,67.0,4.8,14.0,67.0,51.75,37.51
2018,3,20,13,15,0.0,69.5,4.65,14.05,69.5,53.67,39.13
2018,3,20,13,30,0.0,72.0,4.5,14.1,72.0,55.58,40.76
2018,3,20,13,45,0.0,69.5,4.4,14.15,69.5,53.61,39.17
2018,3,20,14,0,0.0,67.0,4.3,14.2,67.0,51.64,37.58
2018,3,20,14,15,0.0,68.0,4.2,14.15,68.0,52.38,38.28
2018,3,20,14,30,0.0,69.0,4.1,14.1,69.0,53.12,38.99
2018,3,20,14,45,0.0,67.0,3.95,14.05,67.0,51.54,37.77
2018,3,20,15,0,0.0,65.0,3.8,14.0,65.0,49.96,36.55
2018,3,20,15,15,0.0,71.0,3.8,14.0,71.0,54.57,40.54
2018,3,20,15,30,0.0,77.0,3.8,14.0,77.0,59.18,44.56
2018,3,20,15,45,0.5,92.5,3.65,13.85,92.5,71.74,55.37
2018,3,20,16,0,1.0,108.0,3.5,13.7,108.0,84.94,66.73
2018,3,20,16,15,2.0,109.0,3.45,13.6,109.5,86.59,68.34
2018,3,20,16,30,3.0,110.0,3.4,13.5,111.0,88.33,69.97
2018,3,20,16,45,2.5,83.5,3.35,13.4,84.5,66.15,51.15
2018,3,20,17,0,2.0,57.0,3.3,13.3,58.0,44.41,32.49
2018,3,20,17,15,1.0,41.0,3.2,13.2,41.5,31.59,21.34
2018,3,20,17,30,0.0,25.0,3.1,13.1,25.0,19.05,10.41
2018,3,20,17,45,5.0,17.0,3.05,13.0,17.5,13.95,5.24
2018,3,20,18,0,10.0,9.0,3.0,12.9,10.0,8.05,0.0
2018,3,20,18,15,5.0,4.5,2.95,12.85,5.0,3.54,0.0
2018,3,20,18,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,21,5,45,4.0,1.0,1.85,14.65,1.0,0.0,0.0
2018,3,21,6,0,8.0,2.0,1.8,14.7,2.0,0.0,0.0
2018,3,21,6,15,8.0,10.5,1.95,14.85,11.0,8.35,0.0
2018,3,21,6,30,8.0,19.0,2.1,15.0,20.0,15.57,1.89
2018,3,21,6,45,4.5,36.0,2.3,15.15,36.5,28.5,17.39
2018,3,21,7,0,1.0,53.0,2.5,15.3,53.0,41.56,29.25
2018,3,21,7,15,3.0,65.5,2.65,15.4,66.0,51.92,38.38
2018,3,21,7,30,5.0,78.0,2.8,15.5,79.0,62.59,47.6
2018,3,21,7,45,2.5,80.5,2.95,15.6,81.0,63.5,48.48
2018,3,21,8,0,0.0,83.0,3.1,15.7,83.0,64.24,49.04
2018,3,21,8,15,1.0,105.5,3.2,15.85,106.0,83.01,64.67
2018,3,21,8,30,2.0,128.0,3.3,16.0,129.0,102.12,80.39
2018,3,21,8,45,21.0,171.5,3.35,16.2,183.0,150.6,120.43
2018,3,21,9,0,40.0,215.0,3.4,16.4,237.0,213.75,171.75
2018,3,21,9,15,55.5,242.0,3.45,16.55,275.0,252.09,202.3
2018,3,21,9,30,71.0,269.0,3.5,16.7,313.0,292.03,233.84
2018,3,21,9,45,63.5,278.0,3.55,16.85,319.0,297.49,237.31
2018,3,21,10,0,56.0,287.0,3.6,17.0,325.0,302.29,240.34
2018,3,21,10,15,59.0,303.0,3.7,17.2,344.5,322.41,255.64
2018,3,21,10,30,62.0,319.0,3.8,17.4,364.0,342.66,270.92
2018,3,21,10,45,44.5,308.5,3.9,17.55,341.5,317.83,250.62
2018,3,21,11,0,27.0,298.0,4.0,17.7,319.0,292.17,229.74
2018,3,21,11,15,38.0,315.5,4.0,17.8,345.5,320.48,251.94
2018,3,21,11,30,49.0,333.0,4.0,17.9,372.0,349.13,274.12
2018,3,21,11,45,98.5,360.0,4.05,18.0,439.5,425.08,333.74
2018,3,21,12,0,148.0,387.0,4.1,18.1,507.0,524.36,409.42
2018,3,21,12,15,238.0,379.0,4.1,18.15,571.5,604.6,471.33
2018,3,21,12,30,328.0,371.0,4.1,18.2,636.0,706.06,547.17
2018,3,21,12,45,238.0,369.0,4.05,18.2,560.0,613.91,477.03
2018,3,21,13,0,148.0,367.0,4.0,18.2,484.0,500.23,390.72
2018,3,21,13,15,100.5,347.0,4.05,18.25,425.5,410.8,322.52
2018,3,21,13,30,53.0,327.0,4.1,18.3,367.0,344.78,270.76
2018,3,21,13,45,49.5,316.0,4.1,18.35,352.5,329.38,259.17
2018,3,21,14,0,46.0,305.0,4.1,18.4,338.0,314.07,247.48
2018,3,21,14,15,51.0,292.0,4.1,18.4,327.5,304.08,240.28
2018,3,21,14,30,56.0,279.0,4.1,18.4,317.0,293.71,232.75
2018,3,21,14,45,47.0,258.5,4.15,18.35,289.0,264.79,210.2
2018,3,21,15,0,38.0,238.0,4.2,18.3,261.0,236.67,188.16
2018,3,21,15,15,37.0,211.0,4.2,18.3,232.0,208.71,166.22
2018,3,21,15,30,36.0,184.0,4.2,18.3,203.0,181.13,144.33
2018,3,21,15,45,81.5,178.0,3.85,18.1,216.0,200.85,161.37
2018,3,21,16,0,127.0,172.0,3.5,17.9,229.0,225.93,182.05
2018,3,21,16,15,69.0,139.0,3.2,17.6,169.5,150.83,120.4
2018,3,21,16,30,11.0,106.0,2.9,17.3,110.0,88.16,68.65
2018,3,21,16,45,23.0,98.5,2.6,16.95,105.0,90.33,70.41
2018,3,21,17,0,35.0,91.0,2.3,16.6,100.0,86.53,66.64
2018,3,21,17,15,27.0,73.0,2.25,16.35,79.0,67.0,49.88
2018,3,21,17,30,19.0,55.0,2.2,16.1,58.0,48.6,34.03
2018,3,21,17,45,15.0,36.0,2.15,15.8,38.0,30.94,18.29
2018,3,21,18,0,11.0,17.0,2.1,15.5,18.0,13.9,0.0
2018,3,21,18,15,5.5,8.5,2.1,15.4,9.0,6.69,0.0
2018,3,21,18,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,22,5,45,4.5,1.0,3.15,13.75,1.0,0.0,0.0
2018,3,22,6,0,9.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,3,22,6,15,9.0,5.0,3.3,13.9,5.5,4.02,0.0
2018,3,22,6,30,9.0,8.0,3.4,14.0,9.0,7.37,0.0
2018,3,22,6,45,4.5,12.0,3.5,14.1,12.5,10.01,2.4
2018,3,22,7,0,0.0,16.0,3.6,14.2,16.0,12.15,4.64
2018,3,22,7,15,0.0,17.5,3.7,14.35,17.5,13.29,5.73
2018,3,22,7,30,0.0,19.0,3.8,14.5,19.0,14.44,6.77
2018,3,22,7,45,0.0,25.5,3.9,14.65,25.5,19.42,11.04
2018,3,22,8,0,0.0,32.0,4.0,14.8,32.0,24.41,15.28
2018,3,22,8,15,0.0,42.0,4.15,15.05,42.0,32.1,21.77
2018,3,22,8,30,0.0,52.0,4.3,15.3,52.0,39.82,28.2
2018,3,22,8,45,0.0,72.0,4.45,15.6,72.0,55.29,41.09
2018,3,22,9,0,0.0,92.0,4.6,15.9,92.0,70.91,53.95
2018,3,22,9,15,13.5,132.5,4.65,16.2,141.0,113.36,89.26
2018,3,22,9,30,27.0,173.0,4.7,16.5,190.0,167.48,133.61
2018,3,22,9,45,16.5,158.0,4.8,16.8,168.5,137.9,108.76
2018,3,22,10,0,6.0,143.0,4.9,17.1,147.0,117.35,91.35
2018,3,22,10,15,4.0,136.0,4.85,17.15,138.5,110.06,85.18
2018,3,22,10,30,2.0,129.0,4.8,17.2,130.0,102.7,78.95
2018,3,22,10,45,7.0,175.0,4.7,17.2,180.0,145.5,113.75
2018,3,22,11,0,12.0,221.0,4.6,17.2,230.0,189.56,149.13
2018,3,22,11,15,24.0,260.5,4.55,17.2,279.5,252.96,199.73
2018,3,22,11,30,36.0,300.0,4.5,17.2,329.0,303.22,239.31
2018,3,22,11,45,74.5,329.0,4.45,17.15,389.5,369.67,292.15
2018,3,22,12,0,113.0,358.0,4.4,17.1,450.0,459.31,361.66
2018,3,22,12,15,139.5,370.0,4.3,17.0,483.5,497.63,391.07
2018,3,22,12,30,166.0,382.0,4.2,16.9,517.0,535.19,419.83
2018,3,22,12,45,321.0,324.5,4.1,16.8,581.5,647.28,508.14
2018,3,22,13,0,476.0,267.0,4.0,16.7,646.0,755.49,590.9
2018,3,22,13,15,479.0,261.5,3.95,16.55,636.0,744.24,582.65
2018,3,22,13,30,482.0,256.0,3.9,16.4,626.0,730.67,573.48
2018,3,22,13,45,310.5,294.5,3.8,16.2,530.0,581.19,459.58
2018,3,22,14,0,139.0,333.0,3.7,16.0,434.0,441.31,349.86
2018,3,22,14,15,103.5,308.0,3.7,15.7,381.5,363.26,290.04
2018,3,22,14,30,68.0,283.0,3.7,15.4,329.0,306.51,245.43
2018,3,22,14,45,95.5,206.0,3.7,15.15,266.5,266.12,215.19
2018,3,22,15,0,123.0,129.0,3.7,14.9,204.0,219.43,179.15
2018,3,22,15,15,103.5,121.5,3.7,14.9,181.5,181.91,148.26
2018,3,22,15,30,84.0,114.0,3.7,14.9,159.0,157.18,127.57
2018,3,22,15,45,122.5,117.5,3.75,14.0,176.0,178.31,146.03
2018,3,22,16,0,161.0,121.0,3.8,13.1,193.0,204.29,168.0
2018,3,22,16,15,192.5,127.5,3.8,12.7,203.5,215.71,176.96
2018,3,22,16,30,224.0,134.0,3.8,12.3,214.0,222.98,181.73
2018,3,22,16,45,257.0,108.5,3.8,11.9,186.5,196.49,157.45
2018,3,22,17,0,290.0,83.0,3.8,11.5,159.0,172.73,134.14
2018,3,22,17,15,245.5,66.5,3.65,11.1,120.5,126.62,93.6
2018,3,22,17,30,201.0,50.0,3.5,10.7,82.0,86.01,58.57
2018,3,22,17,45,136.0,35.0,3.35,10.35,53.0,47.46,27.3
2018,3,22,18,0,71.0,20.0,3.2,10.0,24.0,20.34,0.0
2018,3,22,18,15,35.5,10.0,3.1,9.75,12.0,7.87,0.0
2018,3,22,18,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.35,7.95,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.25,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,3,23,5,45,8.0,1.0,0.85,5.15,1.0,0.0,0.0
2018,3,23,6,0,16.0,2.0,0.8,5.4,2.0,0.0,0.0
2018,3,23,6,15,149.0,16.5,1.05,6.2,27.5,14.25,0.0
2018,3,23,6,30,282.0,31.0,1.3,7.0,53.0,50.12,20.05
2018,3,23,6,45,408.5,40.5,1.55,7.75,99.5,97.56,58.39
2018,3,23,7,0,535.0,50.0,1.8,8.5,146.0,160.15,108.69
2018,3,23,7,15,610.5,56.5,2.0,9.0,201.0,222.09,163.37
2018,3,23,7,30,686.0,63.0,2.2,9.5,256.0,292.51,226.09
2018,3,23,7,45,735.5,67.5,2.35,10.0,312.0,359.12,285.67
2018,3,23,8,0,785.0,72.0,2.5,10.5,368.0,430.16,347.4
2018,3,23,8,15,817.5,75.0,2.5,11.0,421.5,495.29,402.37
2018,3,23,8,30,850.0,78.0,2.5,11.5,475.0,562.07,456.63
2018,3,23,8,45,873.5,80.0,2.5,12.0,525.5,623.66,504.97
2018,3,23,9,0,897.0,82.0,2.5,12.5,576.0,680.1,547.9
2018,3,23,9,15,912.0,84.5,2.4,12.9,620.5,735.09,587.81
2018,3,23,9,30,927.0,87.0,2.3,13.3,665.0,788.58,623.91
2018,3,23,9,45,938.0,88.0,2.2,13.75,703.0,835.6,653.73
2018,3,23,10,0,949.0,89.0,2.1,14.2,741.0,880.23,681.23
2018,3,23,10,15,957.0,91.0,2.05,14.55,773.0,920.75,706.09
2018,3,23,10,30,965.0,93.0,2.0,14.9,805.0,958.22,728.54
2018,3,23,10,45,970.5,94.0,2.0,15.2,829.5,989.12,747.09
2018,3,23,11,0,976.0,95.0,2.0,15.5,854.0,1016.47,763.25
2018,3,23,11,15,979.5,95.5,2.05,15.75,870.0,1037.71,776.2
2018,3,23,11,30,983.0,96.0,2.1,16.0,886.0,1055.06,786.75
2018,3,23,11,45,982.5,96.5,2.2,16.25,892.0,1064.56,792.98
2018,3,23,12,0,982.0,97.0,2.3,16.5,898.0,1069.96,796.72
2018,3,23,12,15,982.0,96.5,2.45,16.6,897.0,1070.68,798.62
2018,3,23,12,30,982.0,96.0,2.6,16.7,896.0,1067.29,797.93
2018,3,23,12,45,980.0,96.0,2.7,16.8,887.0,1058.39,793.14
2018,3,23,13,0,978.0,96.0,2.8,16.9,878.0,1045.46,785.81
2018,3,23,13,15,972.5,95.0,2.9,16.85,859.0,1024.22,773.43
2018,3,23,13,30,967.0,94.0,3.0,16.8,840.0,999.23,758.55
2018,3,23,13,45,960.5,92.0,3.05,16.75,813.5,968.66,739.39
2018,3,23,14,0,954.0,90.0,3.1,16.7,787.0,934.7,717.81
2018,3,23,14,15,945.0,89.0,3.15,16.55,754.0,896.47,693.37
2018,3,23,14,30,936.0,88.0,3.2,16.4,721.0,855.37,666.66
2018,3,23,14,45,765.5,133.0,3.2,16.25,631.5,747.0,589.98
2018,3,23,15,0,595.0,178.0,3.2,16.1,542.0,633.24,504.25
2018,3,23,15,15,375.5,205.0,3.2,16.1,429.0,473.54,380.61
2018,3,23,15,30,156.0,232.0,3.2,16.1,316.0,313.79,253.03
2018,3,23,15,45,139.5,208.0,3.25,15.5,278.0,272.7,221.16
2018,3,23,16,0,123.0,184.0,3.3,14.9,240.0,233.23,189.58
2018,3,23,16,15,180.0,160.5,3.15,14.4,231.5,230.84,187.74
2018,3,23,16,30,237.0,137.0,3.0,13.9,223.0,229.89,185.76
2018,3,23,16,45,234.0,116.5,2.85,13.35,190.0,194.35,154.79
2018,3,23,17,0,231.0,96.0,2.7,12.8,157.0,159.07,123.31
2018,3,23,17,15,184.0,77.5,2.45,12.05,119.0,115.57,86.05
2018,3,23,17,30,137.0,59.0,2.2,11.3,81.0,77.97,54.44
2018,3,23,17,45,115.0,40.0,1.95,10.55,54.0,48.75,29.44
2018,3,23,18,0,93.0,21.0,1.7,9.8,27.0,22.63,0.0
2018,3,23,18,15,46.5,10.5,1.7,9.55,13.5,8.26,0.0
2018,3,23,18,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
