Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,3,5,45,35.5,7.5,0.95,10.35,8.5,0.0,0.0
2018,4,3,6,0,71.0,15.0,0.9,10.7,17.0,11.8,0.0
2018,4,3,6,15,193.5,31.5,1.05,11.4,53.5,23.82,11.69
2018,4,3,6,30,316.0,48.0,1.2,12.1,90.0,59.93,34.02
2018,4,3,6,45,411.0,58.0,1.35,12.8,138.5,106.36,66.26
2018,4,3,7,0,506.0,68.0,1.5,13.5,187.0,162.21,110.06
2018,4,3,7,15,572.0,75.5,1.45,14.15,241.5,220.01,159.05
2018,4,3,7,30,638.0,83.0,1.4,14.8,296.0,285.14,214.61
2018,4,3,7,45,686.0,86.0,1.35,15.4,350.5,346.35,266.84
2018,4,3,8,0,734.0,89.0,1.3,16.0,405.0,411.74,320.92
2018,4,3,8,15,767.0,92.0,1.25,16.75,457.5,473.61,370.35
2018,4,3,8,30,800.0,95.0,1.2,17.5,510.0,537.07,418.96
2018,4,3,8,45,826.5,96.0,1.15,18.25,559.5,596.1,462.33
2018,4,3,9,0,853.0,97.0,1.1,19.0,609.0,655.36,504.09
2018,4,3,9,15,869.0,99.5,1.05,19.7,653.0,708.88,540.16
2018,4,3,9,30,885.0,102.0,1.0,20.4,697.0,754.23,569.48
2018,4,3,9,45,897.5,103.0,0.95,21.1,734.5,799.74,596.47
2018,4,3,10,0,910.0,104.0,0.9,21.8,772.0,843.05,621.06
2018,4,3,10,15,917.5,106.0,0.95,22.35,802.5,880.74,643.48
2018,4,3,10,30,925.0,108.0,1.0,22.9,833.0,915.46,663.82
2018,4,3,10,45,930.5,109.0,1.0,23.4,856.0,944.25,679.56
2018,4,3,11,0,936.0,110.0,1.0,23.9,879.0,969.63,693.11
2018,4,3,11,15,939.0,111.0,1.0,24.15,894.0,989.15,703.69
2018,4,3,11,30,942.0,112.0,1.0,24.4,909.0,1004.93,712.08
2018,4,3,11,45,943.5,112.0,1.05,24.65,915.5,1014.5,717.73
2018,4,3,12,0,945.0,112.0,1.1,24.9,922.0,1020.17,721.18
2018,4,3,12,15,939.5,115.5,1.1,24.95,919.5,1018.71,720.06
2018,4,3,12,30,934.0,119.0,1.1,25.0,917.0,1013.33,716.75
2018,4,3,12,45,925.5,121.5,1.1,25.1,905.0,1000.34,708.79
2018,4,3,13,0,917.0,124.0,1.1,25.2,893.0,983.67,698.75
2018,4,3,13,15,912.0,123.5,1.15,25.15,874.5,963.79,688.1
2018,4,3,13,30,907.0,123.0,1.2,25.1,856.0,940.41,675.23
2018,4,3,13,45,900.0,120.5,1.25,25.1,829.0,910.01,657.71
2018,4,3,14,0,893.0,118.0,1.3,25.1,802.0,876.48,638.06
2018,4,3,14,15,883.0,116.5,1.35,24.95,769.0,838.54,615.67
2018,4,3,14,30,873.0,115.0,1.4,24.8,736.0,806.49,596.91
2018,4,3,14,45,860.0,112.0,1.5,24.6,696.0,759.04,567.4
2018,4,3,15,0,847.0,109.0,1.6,24.4,656.0,709.74,534.9
2018,4,3,15,15,829.0,106.5,1.6,24.4,611.0,656.11,497.06
2018,4,3,15,30,811.0,104.0,1.6,24.4,566.0,601.63,457.52
2018,4,3,15,45,784.5,100.5,1.75,23.75,515.5,540.99,414.07
2018,4,3,16,0,758.0,97.0,1.9,23.1,465.0,481.3,369.32
2018,4,3,16,15,717.0,92.5,1.85,22.4,409.5,414.8,317.1
2018,4,3,16,30,676.0,88.0,1.8,21.7,354.0,351.35,265.58
2018,4,3,16,45,605.0,84.5,1.75,21.0,296.5,282.58,209.18
2018,4,3,17,0,534.0,81.0,1.7,20.3,239.0,221.1,158.08
2018,4,3,17,15,421.0,71.5,1.6,19.2,180.5,150.5,101.92
2018,4,3,17,30,308.0,62.0,1.5,18.1,122.0,97.56,62.03
2018,4,3,17,45,251.0,49.0,1.4,17.0,88.0,59.79,34.77
2018,4,3,18,0,194.0,36.0,1.3,15.9,54.0,28.96,17.13
2018,4,3,18,15,103.0,20.0,1.3,15.4,29.0,15.74,0.0
2018,4,3,18,30,12.0,4.0,1.3,14.9,4.0,0.0,0.0
2018,4,3,18,45,6.0,2.0,1.25,14.4,2.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,4,4,5,45,2.0,5.5,0.8,12.5,5.5,0.0,0.0
2018,4,4,6,0,4.0,11.0,0.8,12.8,11.0,8.65,0.0
2018,4,4,6,15,14.0,29.5,0.9,13.3,31.0,22.0,11.1
2018,4,4,6,30,24.0,48.0,1.0,13.8,51.0,38.15,25.36
2018,4,4,6,45,28.0,66.0,1.1,14.3,71.5,55.0,39.74
2018,4,4,7,0,32.0,84.0,1.2,14.8,92.0,72.53,54.76
2018,4,4,7,15,80.0,107.5,1.25,15.45,133.0,110.23,84.99
2018,4,4,7,30,128.0,131.0,1.3,16.1,174.0,151.19,118.14
2018,4,4,7,45,158.0,154.5,1.35,16.75,217.0,191.39,151.03
2018,4,4,8,0,188.0,178.0,1.4,17.4,260.0,235.13,186.37
2018,4,4,8,15,287.0,186.5,1.45,18.1,328.5,310.93,246.18
2018,4,4,8,30,386.0,195.0,1.5,18.8,397.0,389.07,306.76
2018,4,4,8,45,498.5,183.5,1.5,19.45,469.5,478.67,374.67
2018,4,4,9,0,611.0,172.0,1.5,20.1,542.0,573.09,444.13
2018,4,4,9,15,636.5,175.5,1.55,20.65,584.5,624.55,480.51
2018,4,4,9,30,662.0,179.0,1.6,21.2,627.0,676.08,516.37
2018,4,4,9,45,488.5,253.5,1.7,21.75,594.0,634.63,483.09
2018,4,4,10,0,315.0,328.0,1.8,22.3,561.0,570.24,433.33
2018,4,4,10,15,465.0,285.0,1.85,22.4,644.0,683.04,516.35
2018,4,4,10,30,615.0,242.0,1.9,22.5,727.0,792.85,593.78
2018,4,4,10,45,622.0,246.5,1.95,22.55,748.5,820.53,611.46
2018,4,4,11,0,629.0,251.0,2.0,22.6,770.0,845.77,628.19
2018,4,4,11,15,410.5,311.5,1.9,22.4,652.5,708.54,529.49
2018,4,4,11,30,192.0,372.0,1.8,22.2,535.0,530.24,399.92
2018,4,4,11,45,205.0,395.5,1.7,22.0,571.0,567.43,427.39
2018,4,4,12,0,218.0,419.0,1.6,21.8,607.0,603.81,452.43
2018,4,4,12,15,289.5,402.5,1.55,21.7,651.5,675.81,503.66
2018,4,4,12,30,361.0,386.0,1.5,21.6,696.0,725.66,538.81
2018,4,4,12,45,404.0,364.5,1.4,21.55,707.5,741.3,549.52
2018,4,4,13,0,447.0,343.0,1.3,21.5,719.0,772.04,570.17
2018,4,4,13,15,434.5,340.0,1.45,21.65,699.0,748.77,555.46
2018,4,4,13,30,422.0,337.0,1.6,21.8,679.0,723.78,539.85
2018,4,4,13,45,298.5,347.5,1.75,21.95,586.0,598.98,452.14
2018,4,4,14,0,175.0,358.0,1.9,22.1,493.0,478.56,364.73
2018,4,4,14,15,138.0,337.5,2.05,22.1,441.0,422.51,324.36
2018,4,4,14,30,101.0,317.0,2.2,22.1,389.0,353.26,272.9
2018,4,4,14,45,160.5,289.0,2.4,22.1,396.5,380.38,295.73
2018,4,4,15,0,220.0,261.0,2.6,22.1,404.0,400.46,312.49
2018,4,4,15,15,370.5,219.5,2.6,22.1,440.0,446.31,349.3
2018,4,4,15,30,521.0,178.0,2.6,22.1,476.0,490.39,382.92
2018,4,4,15,45,492.0,168.0,2.6,21.5,430.0,436.2,341.41
2018,4,4,16,0,463.0,158.0,2.6,20.9,384.0,383.79,300.67
2018,4,4,16,15,264.5,147.0,2.35,20.25,273.0,249.94,195.89
2018,4,4,16,30,66.0,136.0,2.1,19.6,162.0,135.75,105.85
2018,4,4,16,45,106.0,124.0,1.9,18.95,159.0,139.27,107.85
2018,4,4,17,0,146.0,112.0,1.7,18.3,156.0,131.67,99.55
2018,4,4,17,15,129.0,92.5,1.55,17.5,125.5,101.7,74.41
2018,4,4,17,30,112.0,73.0,1.4,16.7,95.0,73.96,51.48
2018,4,4,17,45,80.0,53.0,1.25,15.95,66.5,47.14,30.69
2018,4,4,18,0,48.0,33.0,1.1,15.2,38.0,24.87,14.27
2018,4,4,18,15,27.5,18.5,1.05,14.95,21.0,13.89,0.0
2018,4,4,18,30,7.0,4.0,1.0,14.7,4.0,3.15,0.0
2018,4,4,18,45,3.5,2.0,0.95,14.5,2.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,5,5,45,5.0,3.0,0.95,11.35,3.0,0.0,0.0
2018,4,5,6,0,10.0,6.0,0.9,11.7,6.0,4.72,0.0
2018,4,5,6,15,5.0,8.5,1.05,12.4,8.5,6.67,0.0
2018,4,5,6,30,0.0,11.0,1.2,13.1,11.0,8.34,1.35
2018,4,5,6,45,1.5,22.0,1.35,13.8,22.5,16.92,8.74
2018,4,5,7,0,3.0,33.0,1.5,14.5,34.0,25.72,16.31
2018,4,5,7,15,104.5,80.5,1.45,15.2,116.5,93.61,70.38
2018,4,5,7,30,206.0,128.0,1.4,15.9,199.0,177.57,137.97
2018,4,5,7,45,135.0,141.5,1.35,16.6,191.0,171.16,134.89
2018,4,5,8,0,64.0,155.0,1.3,17.3,183.0,154.43,122.21
2018,4,5,8,15,49.0,159.5,1.1,17.55,182.5,154.91,122.54
2018,4,5,8,30,34.0,164.0,0.9,17.8,182.0,153.64,121.1
2018,4,5,8,45,78.0,219.0,0.75,18.05,265.0,229.8,181.57
2018,4,5,9,0,122.0,274.0,0.6,18.3,348.0,323.43,252.94
2018,4,5,9,15,142.0,295.5,0.55,18.9,387.5,363.8,281.72
2018,4,5,9,30,162.0,317.0,0.5,19.5,427.0,405.67,311.31
2018,4,5,9,45,170.5,332.5,0.45,20.05,454.0,434.44,330.59
2018,4,5,10,0,179.0,348.0,0.4,20.6,481.0,463.33,349.67
2018,4,5,10,15,271.5,346.0,0.5,21.25,556.5,562.04,420.19
2018,4,5,10,30,364.0,344.0,0.6,21.9,632.0,649.02,480.17
2018,4,5,10,45,510.0,292.0,0.75,22.55,708.0,757.07,554.85
2018,4,5,11,0,656.0,240.0,0.9,23.2,784.0,858.09,622.88
2018,4,5,11,15,580.5,280.0,1.1,23.3,767.5,833.09,606.04
2018,4,5,11,30,505.0,320.0,1.3,23.4,751.0,809.07,590.68
2018,4,5,11,45,598.5,273.5,1.45,23.5,788.0,862.26,629.64
2018,4,5,12,0,692.0,227.0,1.6,23.6,825.0,911.41,664.89
2018,4,5,12,15,483.5,312.0,1.85,23.3,729.5,789.31,582.21
2018,4,5,12,30,275.0,397.0,2.1,23.0,634.0,653.44,487.37
2018,4,5,12,45,180.5,398.5,2.35,22.75,553.5,544.05,410.67
2018,4,5,13,0,86.0,400.0,2.6,22.5,473.0,435.91,331.37
2018,4,5,13,15,92.0,395.5,2.65,22.15,472.0,435.2,332.32
2018,4,5,13,30,98.0,391.0,2.7,21.8,471.0,433.87,332.34
2018,4,5,13,45,111.0,380.5,2.75,21.45,468.5,432.09,332.3
2018,4,5,14,0,124.0,370.0,2.8,21.1,466.0,446.16,343.93
2018,4,5,14,15,112.0,351.0,2.85,20.85,435.0,397.15,307.89
2018,4,5,14,30,100.0,332.0,2.9,20.6,404.0,365.62,284.74
2018,4,5,14,45,116.5,315.5,2.95,20.3,395.0,371.87,290.74
2018,4,5,15,0,133.0,299.0,3.0,20.0,386.0,361.41,283.85
2018,4,5,15,15,158.5,275.0,3.0,20.0,371.5,348.09,274.41
2018,4,5,15,30,184.0,251.0,3.0,20.0,357.0,332.17,262.62
2018,4,5,15,45,182.0,228.5,2.75,19.25,325.5,300.04,237.96
2018,4,5,16,0,180.0,206.0,2.5,18.5,294.0,267.9,212.81
2018,4,5,16,15,154.0,183.5,2.35,18.1,253.0,225.49,178.78
2018,4,5,16,30,128.0,161.0,2.2,17.7,212.0,185.97,146.73
2018,4,5,16,45,152.0,138.0,2.0,17.35,190.0,164.83,128.22
2018,4,5,17,0,176.0,115.0,1.8,17.0,168.0,140.93,106.57
2018,4,5,17,15,164.5,94.0,1.7,16.6,136.0,112.17,81.88
2018,4,5,17,30,153.0,73.0,1.6,16.2,104.0,80.73,55.48
2018,4,5,17,45,113.0,54.0,1.5,15.8,73.0,50.62,32.6
2018,4,5,18,0,73.0,35.0,1.4,15.4,42.0,26.04,15.43
2018,4,5,18,15,43.5,20.0,1.35,15.25,23.5,14.95,0.0
2018,4,5,18,30,14.0,5.0,1.3,15.1,5.0,3.93,0.0
2018,4,5,18,45,7.0,2.5,1.25,14.9,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.2,13.85,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.3,13.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.55,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,0.95,14.35,1.0,0.79,0.0
2018,4,6,6,0,0.0,2.0,1.0,14.5,2.0,1.51,0.0
2018,4,6,6,15,0.0,4.0,1.1,14.7,4.0,3.02,0.0
2018,4,6,6,30,0.0,6.0,1.2,14.9,6.0,4.54,0.0
2018,4,6,6,45,0.0,10.0,1.3,15.1,10.0,7.58,0.8
2018,4,6,7,0,0.0,14.0,1.4,15.3,14.0,10.63,3.47
2018,4,6,7,15,0.0,31.0,1.45,15.55,31.0,23.63,14.63
2018,4,6,7,30,0.0,48.0,1.5,15.8,48.0,36.7,25.74
2018,4,6,7,45,1.0,81.5,1.6,16.05,82.0,63.05,47.91
2018,4,6,8,0,2.0,115.0,1.7,16.3,116.0,90.09,70.28
2018,4,6,8,15,11.5,150.0,1.8,16.6,156.0,123.03,97.16
2018,4,6,8,30,21.0,185.0,1.9,16.9,196.0,157.48,124.92
2018,4,6,8,45,39.5,214.5,2.0,17.15,238.0,202.8,161.2
2018,4,6,9,0,58.0,244.0,2.1,17.4,280.0,243.12,193.0
2018,4,6,9,15,39.0,245.0,2.2,17.65,270.0,234.14,184.97
2018,4,6,9,30,20.0,246.0,2.3,17.9,260.0,211.76,166.41
2018,4,6,9,45,17.5,246.5,2.45,18.2,259.0,211.05,165.42
2018,4,6,10,0,15.0,247.0,2.6,18.5,258.0,210.12,164.21
2018,4,6,10,15,13.0,236.5,2.7,18.85,246.5,200.09,155.85
2018,4,6,10,30,11.0,226.0,2.8,19.2,235.0,189.97,147.47
2018,4,6,10,45,9.5,214.5,2.9,19.6,222.5,179.36,138.74
2018,4,6,11,0,8.0,203.0,3.0,20.0,210.0,168.69,130.0
2018,4,6,11,15,10.5,230.0,3.05,20.2,239.0,193.8,149.61
2018,4,6,11,30,13.0,257.0,3.1,20.4,268.0,219.18,169.23
2018,4,6,11,45,13.5,262.5,3.15,20.65,274.0,224.49,173.1
2018,4,6,12,0,14.0,268.0,3.2,20.9,280.0,229.74,176.98
2018,4,6,12,15,16.0,280.5,3.2,20.75,294.5,242.35,186.88
2018,4,6,12,30,18.0,293.0,3.2,20.6,309.0,254.9,196.73
2018,4,6,12,45,18.0,292.0,3.15,20.5,307.5,253.84,196.0
2018,4,6,13,0,18.0,291.0,3.1,20.4,306.0,252.69,195.27
2018,4,6,13,15,20.0,290.0,3.05,20.2,306.5,253.26,196.05
2018,4,6,13,30,22.0,289.0,3.0,20.0,307.0,253.68,196.74
2018,4,6,13,45,20.0,277.0,2.95,19.85,293.0,241.03,187.16
2018,4,6,14,0,18.0,265.0,2.9,19.7,279.0,228.47,177.66
2018,4,6,14,15,14.5,243.5,2.9,19.6,254.5,206.75,160.91
2018,4,6,14,30,11.0,222.0,2.9,19.5,230.0,185.38,144.33
2018,4,6,14,45,15.5,223.5,2.85,19.45,234.0,189.45,148.02
2018,4,6,15,0,20.0,225.0,2.8,19.4,238.0,193.14,151.36
2018,4,6,15,15,14.0,199.0,2.8,19.4,208.0,166.65,130.43
2018,4,6,15,30,8.0,173.0,2.8,19.4,178.0,140.94,110.02
2018,4,6,15,45,14.5,164.5,2.8,19.3,172.0,137.06,107.33
2018,4,6,16,0,21.0,156.0,2.8,19.2,166.0,132.51,103.94
2018,4,6,16,15,37.5,130.0,2.7,19.05,146.0,121.66,95.21
2018,4,6,16,30,54.0,104.0,2.6,18.9,126.0,103.67,80.15
2018,4,6,16,45,97.5,107.0,2.5,18.75,139.5,120.92,93.06
2018,4,6,17,0,141.0,110.0,2.4,18.6,153.0,127.1,95.83
2018,4,6,17,15,127.0,92.5,2.15,18.35,125.5,99.85,72.72
2018,4,6,17,30,113.0,75.0,1.9,18.1,98.0,74.37,51.6
2018,4,6,17,45,70.0,52.0,1.65,17.85,65.0,44.92,29.19
2018,4,6,18,0,27.0,29.0,1.4,17.6,32.0,22.09,12.29
2018,4,6,18,15,13.5,15.5,1.35,17.5,17.0,11.97,0.0
2018,4,6,18,30,0.0,2.0,1.3,17.4,2.0,1.57,0.0
2018,4,6,18,45,0.0,1.0,1.25,17.25,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,4,7,5,45,20.5,4.5,2.9,16.1,5.5,3.54,0.0
2018,4,7,6,0,41.0,9.0,3.1,16.1,11.0,6.88,0.0
2018,4,7,6,15,65.5,13.0,3.2,16.05,21.0,9.91,2.43
2018,4,7,6,30,90.0,17.0,3.3,16.0,31.0,19.75,8.02
2018,4,7,6,45,49.0,20.0,3.35,15.95,28.0,23.13,11.82
2018,4,7,7,0,8.0,23.0,3.4,15.9,25.0,19.57,10.72
2018,4,7,7,15,4.5,35.0,3.3,15.95,36.0,27.81,17.97
2018,4,7,7,30,1.0,47.0,3.2,16.0,47.0,36.24,25.26
2018,4,7,7,45,4.0,78.0,3.15,16.05,79.5,61.39,46.43
2018,4,7,8,0,7.0,109.0,3.1,16.1,112.0,87.36,68.04
2018,4,7,8,15,92.0,159.5,3.15,16.5,208.5,182.75,146.43
2018,4,7,8,30,177.0,210.0,3.2,16.9,305.0,278.52,223.65
2018,4,7,8,45,273.0,229.0,3.25,17.3,390.5,372.45,298.09
2018,4,7,9,0,369.0,248.0,3.3,17.7,476.0,465.64,370.51
2018,4,7,9,15,387.0,260.5,3.35,18.15,514.0,508.19,402.24
2018,4,7,9,30,405.0,273.0,3.4,18.6,552.0,564.76,443.85
2018,4,7,9,45,351.0,299.0,3.45,19.0,550.0,552.45,432.77
2018,4,7,10,0,297.0,325.0,3.5,19.4,548.0,548.68,427.92
2018,4,7,10,15,232.5,356.5,3.55,19.65,535.0,520.2,404.67
2018,4,7,10,30,168.0,388.0,3.6,19.9,522.0,503.01,389.47
2018,4,7,10,45,212.0,394.5,3.6,20.1,568.5,553.16,427.1
2018,4,7,11,0,256.0,401.0,3.6,20.3,615.0,622.91,477.89
2018,4,7,11,15,406.5,350.0,3.7,20.4,696.5,734.24,561.2
2018,4,7,11,30,557.0,299.0,3.8,20.5,778.0,833.25,634.01
2018,4,7,11,45,588.0,290.0,3.85,20.6,799.0,859.17,651.92
2018,4,7,12,0,619.0,281.0,3.9,20.7,820.0,886.12,670.92
2018,4,7,12,15,690.5,248.0,3.95,20.7,848.0,924.14,698.97
2018,4,7,12,30,762.0,215.0,4.0,20.7,876.0,956.88,722.64
2018,4,7,12,45,770.0,208.0,4.05,20.65,869.5,950.58,718.77
2018,4,7,13,0,778.0,201.0,4.1,20.6,863.0,940.64,712.8
2018,4,7,13,15,751.5,207.5,4.1,20.55,836.0,909.13,691.77
2018,4,7,13,30,725.0,214.0,4.1,20.5,809.0,875.11,668.34
2018,4,7,13,45,702.0,214.5,4.1,20.4,776.0,836.4,641.66
2018,4,7,14,0,679.0,215.0,4.1,20.3,743.0,795.89,613.42
2018,4,7,14,15,695.0,194.5,4.1,20.15,715.5,765.75,593.31
2018,4,7,14,30,711.0,174.0,4.1,20.0,688.0,731.7,569.94
2018,4,7,14,45,710.0,161.5,4.15,19.85,651.5,689.18,539.7
2018,4,7,15,0,709.0,149.0,4.2,19.7,615.0,644.36,507.09
2018,4,7,15,15,710.0,138.0,4.2,19.7,577.5,600.11,473.64
2018,4,7,15,30,711.0,127.0,4.2,19.7,540.0,553.71,437.64
2018,4,7,15,45,713.5,119.0,4.15,19.15,503.0,508.96,402.52
2018,4,7,16,0,716.0,111.0,4.1,18.6,466.0,462.2,364.49
2018,4,7,16,15,685.0,107.5,3.95,18.15,417.0,403.47,315.65
2018,4,7,16,30,654.0,104.0,3.8,17.7,368.0,346.67,267.13
2018,4,7,16,45,604.5,97.0,3.7,17.3,314.0,283.38,212.9
2018,4,7,17,0,555.0,90.0,3.6,16.9,260.0,225.01,162.4
2018,4,7,17,15,480.5,80.5,3.3,16.2,207.5,161.8,109.86
2018,4,7,17,30,406.0,71.0,3.0,15.5,155.0,111.2,70.22
2018,4,7,17,45,296.5,57.5,2.75,14.85,109.0,64.29,38.66
2018,4,7,18,0,187.0,44.0,2.5,14.2,63.0,32.77,21.47
2018,4,7,18,15,101.5,26.0,2.5,13.9,35.5,19.15,0.0
2018,4,7,18,30,16.0,8.0,2.5,13.6,8.0,6.29,0.0
2018,4,7,18,45,8.0,4.0,2.55,13.3,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.15,10.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,5,45,46.5,12.0,3.05,10.4,14.5,9.44,0.0
2018,4,8,6,0,93.0,24.0,3.2,10.5,29.0,17.85,0.0
2018,4,8,6,15,208.5,41.0,3.4,10.95,68.5,30.75,20.21
2018,4,8,6,30,324.0,58.0,3.6,11.4,108.0,65.62,39.75
2018,4,8,6,45,414.0,68.5,3.8,11.8,158.5,109.32,69.49
2018,4,8,7,0,504.0,79.0,4.0,12.2,209.0,167.26,115.33
2018,4,8,7,15,564.5,87.0,4.05,12.7,263.5,223.57,163.67
2018,4,8,7,30,625.0,95.0,4.1,13.2,318.0,286.52,218.53
2018,4,8,7,45,667.0,99.5,4.2,13.7,371.5,345.85,270.76
2018,4,8,8,0,709.0,104.0,4.3,14.2,425.0,408.71,324.92
2018,4,8,8,15,739.5,108.5,4.25,14.7,477.5,469.25,375.75
2018,4,8,8,30,770.0,113.0,4.2,15.2,530.0,531.33,426.18
2018,4,8,8,45,794.0,115.5,4.15,15.7,578.5,587.77,470.77
2018,4,8,9,0,818.0,118.0,4.1,16.2,627.0,645.06,514.67
2018,4,8,9,15,837.5,119.5,4.05,16.6,671.0,698.09,554.29
2018,4,8,9,30,857.0,121.0,4.0,17.0,715.0,750.09,592.08
2018,4,8,9,45,873.0,121.0,3.95,17.45,753.0,796.62,624.84
2018,4,8,10,0,889.0,121.0,3.9,17.9,791.0,831.98,647.51
2018,4,8,10,15,896.0,123.0,3.9,18.25,820.5,868.05,670.99
2018,4,8,10,30,903.0,125.0,3.9,18.6,850.0,901.16,692.19
2018,4,8,10,45,909.0,126.0,3.9,18.95,872.5,929.35,709.83
2018,4,8,11,0,915.0,127.0,3.9,19.3,895.0,954.21,725.15
2018,4,8,11,15,918.0,128.0,3.9,19.55,909.5,972.88,736.51
2018,4,8,11,30,921.0,129.0,3.9,19.8,924.0,987.9,745.49
2018,4,8,11,45,921.0,129.5,3.95,20.05,929.5,995.93,750.15
2018,4,8,12,0,921.0,130.0,4.0,20.3,935.0,1000.16,752.42
2018,4,8,12,15,920.5,129.0,4.05,20.45,932.0,998.71,751.28
2018,4,8,12,30,920.0,128.0,4.1,20.6,929.0,993.45,747.73
2018,4,8,12,45,918.5,127.0,4.1,20.7,919.0,983.47,740.98
2018,4,8,13,0,917.0,126.0,4.1,20.8,909.0,969.75,731.83
2018,4,8,13,15,912.0,125.5,4.1,20.85,890.5,949.68,718.6
2018,4,8,13,30,907.0,125.0,4.1,20.9,872.0,926.13,703.07
2018,4,8,13,45,899.0,124.5,4.1,20.9,845.5,896.68,683.63
2018,4,8,14,0,891.0,124.0,4.1,20.9,819.0,864.17,662.03
2018,4,8,14,15,880.5,122.0,4.05,20.8,785.0,825.41,635.95
2018,4,8,14,30,870.0,120.0,4.0,20.7,751.0,792.49,613.91
2018,4,8,14,45,855.5,118.5,3.95,20.6,711.0,745.64,580.07
2018,4,8,15,0,841.0,117.0,3.9,20.5,671.0,697.05,544.34
2018,4,8,15,15,823.0,113.0,3.9,20.5,625.0,642.42,503.32
2018,4,8,15,30,805.0,109.0,3.9,20.5,579.0,587.0,460.67
2018,4,8,15,45,779.0,106.5,3.85,20.05,529.0,528.25,414.89
2018,4,8,16,0,753.0,104.0,3.8,19.6,479.0,470.28,368.3
2018,4,8,16,15,717.0,99.5,3.6,19.15,425.5,406.77,315.91
2018,4,8,16,30,681.0,95.0,3.4,18.7,372.0,345.77,264.21
2018,4,8,16,45,631.5,89.0,3.2,18.2,317.5,282.17,209.85
2018,4,8,17,0,582.0,83.0,3.0,17.7,263.0,223.42,159.19
2018,4,8,17,15,511.0,74.0,2.7,16.8,210.0,163.44,109.46
2018,4,8,17,30,440.0,65.0,2.4,15.9,157.0,111.79,69.22
2018,4,8,17,45,333.0,53.0,2.05,15.0,111.0,61.7,35.79
2018,4,8,18,0,226.0,41.0,1.7,14.1,65.0,30.83,20.08
2018,4,8,18,15,126.0,24.5,1.65,13.65,36.5,18.47,0.0
2018,4,8,18,30,26.0,8.0,1.6,13.2,8.0,6.29,0.0
2018,4,8,18,45,13.0,4.0,1.6,12.8,4.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,9,5,45,18.5,10.5,1.2,10.7,11.5,8.26,0.0
2018,4,9,6,0,37.0,21.0,1.2,11.3,23.0,15.88,0.0
2018,4,9,6,15,80.0,38.5,1.4,12.25,49.5,28.62,18.61
2018,4,9,6,30,123.0,56.0,1.6,13.2,76.0,50.84,33.46
2018,4,9,6,45,116.0,77.0,1.85,14.15,101.5,75.07,53.09
2018,4,9,7,0,109.0,98.0,2.1,15.1,127.0,99.44,74.14
2018,4,9,7,15,83.0,118.5,2.1,15.85,143.5,114.33,88.14
2018,4,9,7,30,57.0,139.0,2.1,16.6,160.0,128.94,101.33
2018,4,9,7,45,101.5,166.0,2.15,17.35,210.0,177.63,140.47
2018,4,9,8,0,146.0,193.0,2.2,18.1,260.0,226.87,179.71
2018,4,9,8,15,214.0,209.0,2.15,18.8,319.5,282.84,223.8
2018,4,9,8,30,282.0,225.0,2.1,19.5,379.0,355.3,280.05
2018,4,9,8,45,397.5,216.0,2.05,20.2,453.5,442.14,346.31
2018,4,9,9,0,513.0,207.0,2.0,20.9,528.0,529.17,411.1
2018,4,9,9,15,593.5,195.5,1.9,21.55,591.0,604.97,465.45
2018,4,9,9,30,674.0,184.0,1.8,22.2,654.0,680.25,517.83
2018,4,9,9,45,582.0,232.0,1.75,22.85,652.5,677.08,511.74
2018,4,9,10,0,490.0,280.0,1.7,23.5,651.0,671.68,504.23
2018,4,9,10,15,650.5,224.5,1.6,24.1,737.0,776.53,576.8
2018,4,9,10,30,811.0,169.0,1.5,24.7,823.0,873.8,639.84
2018,4,9,10,45,846.0,157.5,1.45,25.3,856.0,914.34,662.11
2018,4,9,11,0,881.0,146.0,1.4,25.9,889.0,952.46,683.03
2018,4,9,11,15,884.5,146.0,1.4,26.3,902.5,970.58,692.39
2018,4,9,11,30,888.0,146.0,1.4,26.7,916.0,970.18,690.45
2018,4,9,11,45,891.0,145.5,1.45,27.05,922.5,979.75,695.97
2018,4,9,12,0,894.0,145.0,1.5,27.4,929.0,985.67,699.2
2018,4,9,12,15,897.5,141.5,1.55,27.65,927.0,985.66,699.15
2018,4,9,12,30,901.0,138.0,1.6,27.9,925.0,981.9,696.94
2018,4,9,12,45,890.5,141.0,1.65,28.1,911.5,967.4,688.28
2018,4,9,13,0,880.0,144.0,1.7,28.3,898.0,949.43,677.6
2018,4,9,13,15,852.0,154.5,1.7,28.35,872.0,933.77,668.24
2018,4,9,13,30,824.0,165.0,1.7,28.4,846.0,900.94,647.93
2018,4,9,13,45,700.5,210.0,1.7,28.45,776.5,824.93,598.21
2018,4,9,14,0,577.0,255.0,1.7,28.5,707.0,737.15,538.71
2018,4,9,14,15,539.0,256.0,1.7,28.4,664.5,687.18,505.73
2018,4,9,14,30,501.0,257.0,1.7,28.3,622.0,637.51,472.02
2018,4,9,14,45,490.5,239.0,1.7,28.2,580.5,591.23,440.72
2018,4,9,15,0,480.0,221.0,1.7,28.1,539.0,544.21,408.18
2018,4,9,15,15,630.5,161.5,1.7,28.1,549.5,566.26,425.38
2018,4,9,15,30,781.0,102.0,1.7,28.1,560.0,563.35,423.25
2018,4,9,15,45,643.0,127.0,1.6,27.6,482.5,473.43,356.58
2018,4,9,16,0,505.0,152.0,1.5,27.1,405.0,387.41,292.3
2018,4,9,16,15,400.5,153.5,1.35,26.4,340.5,313.88,236.55
2018,4,9,16,30,296.0,155.0,1.2,25.7,276.0,243.94,183.07
2018,4,9,16,45,194.5,125.5,1.1,24.95,200.5,168.45,125.25
2018,4,9,17,0,93.0,96.0,1.0,24.2,125.0,101.87,74.51
2018,4,9,17,15,135.0,74.5,1.0,23.25,107.5,87.35,60.67
2018,4,9,17,30,177.0,53.0,1.0,22.3,90.0,64.57,40.16
2018,4,9,17,45,95.5,35.5,1.0,21.35,55.0,33.42,19.03
2018,4,9,18,0,14.0,18.0,1.0,20.4,20.0,14.2,6.03
2018,4,9,18,15,11.5,11.0,0.95,19.95,12.0,8.66,0.0
2018,4,9,18,30,9.0,4.0,0.9,19.5,4.0,3.15,0.0
2018,4,9,18,45,4.5,2.0,0.9,19.05,2.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.85,18.4,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.45,17.85,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.15,18.55,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.15,16.4,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,4,10,5,45,26.0,11.5,1.05,15.25,13.0,9.05,0.0
2018,4,10,6,0,52.0,23.0,1.1,15.5,26.0,17.33,0.99
2018,4,10,6,15,85.0,41.5,1.3,15.95,52.5,30.66,20.2
2018,4,10,6,30,118.0,60.0,1.5,16.4,79.0,53.21,35.24
2018,4,10,6,45,175.0,78.5,1.75,16.9,119.0,84.76,58.1
2018,4,10,7,0,232.0,97.0,2.0,17.4,159.0,123.56,88.26
2018,4,10,7,15,245.5,117.5,2.1,17.85,196.0,160.44,119.62
2018,4,10,7,30,259.0,138.0,2.2,18.3,233.0,198.94,152.4
2018,4,10,7,45,252.5,163.0,2.25,18.7,267.0,235.49,183.57
2018,4,10,8,0,246.0,188.0,2.3,19.1,301.0,271.21,213.17
2018,4,10,8,15,301.5,201.5,2.25,19.6,356.0,325.41,256.03
2018,4,10,8,30,357.0,215.0,2.2,20.1,411.0,384.96,302.27
2018,4,10,8,45,366.5,233.5,2.2,20.55,450.0,427.33,334.43
2018,4,10,9,0,376.0,252.0,2.2,21.0,489.0,469.8,365.93
2018,4,10,9,15,407.0,260.5,2.2,21.4,532.5,530.07,410.02
2018,4,10,9,30,438.0,269.0,2.2,21.8,576.0,580.29,445.91
2018,4,10,9,45,505.5,259.5,2.2,22.15,631.0,642.83,490.78
2018,4,10,10,0,573.0,250.0,2.2,22.5,686.0,707.89,536.43
2018,4,10,10,15,601.5,251.0,2.25,22.75,724.0,757.24,570.0
2018,4,10,10,30,630.0,252.0,2.3,23.0,762.0,801.7,599.95
2018,4,10,10,45,653.0,249.5,2.35,23.2,790.5,837.05,623.55
2018,4,10,11,0,676.0,247.0,2.4,23.4,819.0,870.42,645.67
2018,4,10,11,15,662.5,258.0,2.45,23.5,826.5,880.41,651.56
2018,4,10,11,30,649.0,269.0,2.5,23.6,834.0,886.9,655.34
2018,4,10,11,45,606.5,294.5,2.6,23.65,825.0,875.29,646.9
2018,4,10,12,0,564.0,320.0,2.7,23.7,816.0,860.3,636.32
2018,4,10,12,15,684.0,252.5,2.75,23.75,853.0,913.76,675.65
2018,4,10,12,30,804.0,185.0,2.8,23.8,890.0,948.11,699.76
2018,4,10,12,45,788.0,191.0,2.85,23.85,875.0,931.57,688.99
2018,4,10,13,0,772.0,197.0,2.9,23.9,860.0,921.93,683.34
2018,4,10,13,15,775.0,189.0,2.9,23.85,843.0,902.82,671.26
2018,4,10,13,30,778.0,181.0,2.9,23.8,826.0,872.33,651.59
2018,4,10,13,45,621.0,239.0,2.95,23.75,744.0,780.97,587.36
2018,4,10,14,0,464.0,297.0,3.0,23.7,662.0,680.6,515.18
2018,4,10,14,15,493.0,275.0,3.05,23.5,648.0,665.77,506.94
2018,4,10,14,30,522.0,253.0,3.1,23.3,634.0,647.1,495.13
2018,4,10,14,45,501.0,243.5,3.15,23.05,593.5,600.26,461.93
2018,4,10,15,0,480.0,234.0,3.2,22.8,553.0,553.41,428.19
2018,4,10,15,15,359.5,241.5,3.2,22.8,471.5,448.01,348.59
2018,4,10,15,30,239.0,249.0,3.2,22.8,390.0,365.97,285.34
2018,4,10,15,45,160.5,228.0,3.25,22.0,319.0,282.26,221.21
2018,4,10,16,0,82.0,207.0,3.3,21.2,248.0,208.97,164.04
2018,4,10,16,15,109.0,187.0,3.25,20.6,235.5,204.68,160.8
2018,4,10,16,30,136.0,167.0,3.2,20.0,223.0,189.38,147.9
2018,4,10,16,45,125.5,141.5,3.15,19.45,187.5,155.24,119.83
2018,4,10,17,0,115.0,116.0,3.1,18.9,152.0,122.59,92.68
2018,4,10,17,15,57.5,83.5,3.0,18.35,101.5,75.39,55.31
2018,4,10,17,30,0.0,51.0,2.9,17.8,51.0,38.96,27.15
2018,4,10,17,45,0.0,37.5,2.75,17.25,37.5,28.68,18.25
2018,4,10,18,0,0.0,24.0,2.6,16.7,24.0,18.31,9.68
2018,4,10,18,15,2.0,14.0,2.6,16.45,14.0,10.67,0.0
2018,4,10,18,30,4.0,4.0,2.6,16.2,4.0,3.15,0.0
2018,4,10,18,45,2.0,2.0,2.6,15.95,2.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.15,9.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.5,0.0,2.45,10.05,0.0,0.0,0.0
2018,4,11,5,30,1.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,11,5,45,1.0,4.0,2.75,10.6,4.0,3.15,0.0
2018,4,11,6,0,1.0,8.0,2.9,10.9,8.0,6.07,0.0
2018,4,11,6,15,0.5,9.5,2.85,11.25,9.5,7.2,0.56
2018,4,11,6,30,0.0,11.0,2.8,11.6,11.0,8.34,1.47
2018,4,11,6,45,10.5,38.5,2.8,12.0,41.5,31.5,21.06
2018,4,11,7,0,21.0,66.0,2.8,12.4,72.0,55.57,41.4
2018,4,11,7,15,211.0,95.0,2.7,12.8,172.5,132.93,100.3
2018,4,11,7,30,401.0,124.0,2.6,13.2,273.0,235.44,181.74
2018,4,11,7,45,517.5,125.0,2.55,13.65,347.0,305.31,238.97
2018,4,11,8,0,634.0,126.0,2.5,14.1,421.0,392.82,310.22
2018,4,11,8,15,651.0,131.5,2.3,14.55,464.0,443.83,352.17
2018,4,11,8,30,668.0,137.0,2.1,15.0,507.0,495.08,392.83
2018,4,11,8,45,615.5,164.5,1.9,15.45,528.0,525.93,415.98
2018,4,11,9,0,563.0,192.0,1.7,15.9,549.0,543.89,428.24
2018,4,11,9,15,579.5,202.0,1.5,16.45,590.5,592.05,462.2
2018,4,11,9,30,596.0,212.0,1.3,17.0,632.0,645.65,498.21
2018,4,11,9,45,582.5,232.0,1.15,17.5,659.5,673.76,515.0
2018,4,11,10,0,569.0,252.0,1.0,18.0,687.0,704.65,533.03
2018,4,11,10,15,566.5,266.0,1.3,18.6,713.0,735.99,555.74
2018,4,11,10,30,564.0,280.0,1.6,19.2,739.0,764.96,576.36
2018,4,11,10,45,483.5,320.5,1.95,19.75,721.5,747.8,563.72
2018,4,11,11,0,403.0,361.0,2.3,20.3,704.0,708.89,535.91
2018,4,11,11,15,420.5,362.0,2.65,20.3,724.5,749.52,566.36
2018,4,11,11,30,438.0,363.0,3.0,20.3,745.0,773.09,584.48
2018,4,11,11,45,499.5,342.0,3.35,20.35,780.5,815.65,617.02
2018,4,11,12,0,561.0,321.0,3.7,20.4,816.0,855.92,647.73
2018,4,11,12,15,468.5,355.5,3.85,20.1,768.5,801.27,608.46
2018,4,11,12,30,376.0,390.0,4.0,19.8,721.0,728.79,556.73
2018,4,11,12,45,381.0,382.0,4.2,19.5,714.0,721.76,553.8
2018,4,11,13,0,386.0,374.0,4.4,19.2,707.0,712.75,549.18
2018,4,11,13,15,414.0,355.0,4.45,18.9,705.5,727.41,561.51
2018,4,11,13,30,442.0,336.0,4.5,18.6,704.0,723.88,560.88
2018,4,11,13,45,409.5,337.0,4.55,18.25,669.5,683.76,532.31
2018,4,11,14,0,377.0,338.0,4.6,17.9,635.0,629.79,493.52
2018,4,11,14,15,318.0,336.5,4.6,17.6,580.0,568.09,447.39
2018,4,11,14,30,259.0,335.0,4.6,17.3,525.0,509.04,402.59
2018,4,11,14,45,325.5,297.5,4.55,17.0,523.5,509.06,404.92
2018,4,11,15,0,392.0,260.0,4.5,16.7,522.0,502.92,401.83
2018,4,11,15,15,543.0,198.5,4.5,16.7,534.5,533.46,426.79
2018,4,11,15,30,694.0,137.0,4.5,16.7,547.0,541.5,432.96
2018,4,11,15,45,572.5,153.0,4.4,16.15,472.0,454.53,363.72
2018,4,11,16,0,451.0,169.0,4.3,15.6,397.0,372.46,297.87
2018,4,11,16,15,383.0,159.0,4.15,15.25,338.5,307.47,244.6
2018,4,11,16,30,315.0,149.0,4.0,14.9,280.0,242.57,190.98
2018,4,11,16,45,302.0,130.0,3.85,14.55,241.5,201.77,155.64
2018,4,11,17,0,289.0,111.0,3.7,14.2,203.0,162.32,121.08
2018,4,11,17,15,207.0,96.0,3.35,13.75,155.5,115.55,83.74
2018,4,11,17,30,125.0,81.0,3.0,13.3,108.0,77.18,54.78
2018,4,11,17,45,102.5,60.5,2.65,12.85,78.5,50.55,34.35
2018,4,11,18,0,80.0,40.0,2.3,12.4,49.0,29.72,19.71
2018,4,11,18,15,47.5,24.0,2.4,12.35,28.5,17.98,1.66
2018,4,11,18,30,15.0,8.0,2.5,12.3,8.0,6.29,0.0
2018,4,11,18,45,7.5,4.0,2.6,12.2,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,11.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.65,10.65,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.1,9.35,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.05,9.2,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.25,8.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.15,7.9,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,12,5,15,1.0,1.0,2.1,7.7,1.0,0.0,0.0
2018,4,12,5,30,2.0,2.0,2.3,8.1,2.0,0.0,0.0
2018,4,12,5,45,56.5,16.0,2.55,8.45,20.0,12.59,0.0
2018,4,12,6,0,111.0,30.0,2.8,8.8,38.0,22.25,8.16
2018,4,12,6,15,211.5,46.0,3.1,9.2,77.0,34.35,24.32
2018,4,12,6,30,312.0,62.0,3.4,9.6,116.0,65.98,41.54
2018,4,12,6,45,418.5,71.5,3.75,10.0,171.0,109.61,70.39
2018,4,12,7,0,525.0,81.0,4.1,10.4,226.0,169.53,117.06
2018,4,12,7,15,582.0,88.5,4.25,10.8,281.0,225.33,165.27
2018,4,12,7,30,639.0,96.0,4.4,11.2,336.0,287.26,219.84
2018,4,12,7,45,680.0,101.5,4.55,11.55,390.5,347.42,273.38
2018,4,12,8,0,721.0,107.0,4.7,11.9,445.0,411.0,328.92
2018,4,12,8,15,737.0,114.0,4.7,12.25,493.0,467.21,377.32
2018,4,12,8,30,753.0,121.0,4.7,12.6,541.0,523.46,424.28
2018,4,12,8,45,772.0,126.5,4.75,12.95,588.5,579.77,470.04
2018,4,12,9,0,791.0,132.0,4.8,13.3,636.0,633.87,512.89
2018,4,12,9,15,814.0,133.0,4.85,13.6,681.5,687.28,554.35
2018,4,12,9,30,837.0,134.0,4.9,13.9,727.0,739.97,594.34
2018,4,12,9,45,843.5,139.5,4.9,14.2,762.5,783.52,626.23
2018,4,12,10,0,850.0,145.0,4.9,14.5,798.0,824.56,655.58
2018,4,12,10,15,840.5,155.5,4.9,14.75,821.5,854.52,675.65
2018,4,12,10,30,831.0,166.0,4.9,15.0,845.0,880.63,692.88
2018,4,12,10,45,846.5,164.0,4.9,15.2,871.0,913.09,714.79
2018,4,12,11,0,862.0,162.0,4.9,15.4,897.0,942.71,734.53
2018,4,12,11,15,827.5,180.0,4.9,15.6,895.0,942.69,733.23
2018,4,12,11,30,793.0,198.0,4.9,15.8,893.0,937.65,728.7
2018,4,12,11,45,833.5,181.5,4.9,15.95,916.0,966.95,748.79
2018,4,12,12,0,874.0,165.0,4.9,16.1,939.0,992.47,765.96
2018,4,12,12,15,865.5,169.5,5.0,16.2,934.5,988.51,763.52
2018,4,12,12,30,857.0,174.0,5.1,16.3,930.0,980.8,758.74
2018,4,12,12,45,843.0,180.0,5.15,16.4,916.5,965.78,748.55
2018,4,12,13,0,829.0,186.0,5.2,16.5,903.0,947.3,736.01
2018,4,12,13,15,824.0,184.0,5.25,16.45,884.0,926.45,722.27
2018,4,12,13,30,819.0,182.0,5.3,16.4,865.0,902.32,706.19
2018,4,12,13,45,804.5,182.0,5.35,16.35,836.0,868.86,683.33
2018,4,12,14,0,790.0,182.0,5.4,16.3,807.0,840.1,663.0
2018,4,12,14,15,780.0,177.5,5.45,16.15,773.5,800.78,634.92
2018,4,12,14,30,770.0,173.0,5.5,16.0,740.0,759.22,604.72
2018,4,12,14,45,759.5,165.5,5.55,15.85,700.0,712.52,570.12
2018,4,12,15,0,749.0,158.0,5.6,15.7,660.0,664.15,533.48
2018,4,12,15,15,732.0,154.0,5.6,15.7,617.0,613.55,493.72
2018,4,12,15,30,715.0,150.0,5.6,15.7,574.0,562.31,452.56
2018,4,12,15,45,692.0,142.5,5.55,15.2,525.0,504.51,406.0
2018,4,12,16,0,669.0,135.0,5.5,14.7,476.0,447.35,358.66
2018,4,12,16,15,640.0,127.0,5.35,14.35,425.0,388.26,308.27
2018,4,12,16,30,611.0,119.0,5.2,14.0,374.0,331.13,258.41
2018,4,12,16,45,567.0,110.0,5.1,13.65,321.0,271.06,205.85
2018,4,12,17,0,523.0,101.0,5.0,13.3,268.0,211.49,153.75
2018,4,12,17,15,456.5,89.5,4.6,12.8,216.0,155.08,106.45
2018,4,12,17,30,390.0,78.0,4.2,12.3,164.0,106.42,68.59
2018,4,12,17,45,296.5,63.0,3.85,11.8,118.0,61.9,39.36
2018,4,12,18,0,203.0,48.0,3.5,11.3,72.0,35.7,25.02
2018,4,12,18,15,114.0,29.5,3.2,10.9,41.5,21.8,5.05
2018,4,12,18,30,25.0,11.0,2.9,10.5,11.0,8.65,0.0
2018,4,12,18,45,12.5,5.5,2.6,10.1,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.8,6.75,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
