Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,14,30,888.0,114.0,3.6,30.6,844.0,656.79,485.85
2018,6,1,14,45,879.0,112.0,3.65,30.5,807.0,616.86,456.71
2018,6,1,15,0,870.0,110.0,3.7,30.4,770.0,574.86,425.3
2018,6,1,15,15,857.0,107.5,3.7,30.4,727.5,528.61,389.7
2018,6,1,15,30,844.0,105.0,3.7,30.4,685.0,481.74,352.69
2018,6,1,15,45,828.0,102.0,3.8,29.95,638.5,430.79,312.43
2018,6,1,16,0,812.0,99.0,3.9,29.5,592.0,379.43,270.68
2018,6,1,16,15,792.0,94.5,3.9,29.1,542.0,325.47,226.0
2018,6,1,16,30,772.0,90.0,3.9,28.7,492.0,272.12,181.39
2018,6,1,16,45,744.5,86.5,3.85,28.35,441.0,218.98,137.87
2018,6,1,17,0,717.0,83.0,3.8,28.0,390.0,163.9,95.44
2018,6,1,17,15,679.5,77.5,3.45,27.2,338.0,112.21,61.95
2018,6,1,17,30,642.0,72.0,3.1,26.4,286.0,64.21,49.2
2018,6,1,17,45,589.0,65.5,2.75,25.65,236.0,52.85,39.71
2018,6,1,18,0,536.0,59.0,2.4,24.9,186.0,47.9,35.46
2018,6,1,18,15,455.5,51.0,2.1,23.75,141.0,41.52,29.86
2018,6,1,18,30,375.0,43.0,1.8,22.6,96.0,35.22,24.04
2018,6,1,18,45,256.0,32.0,1.5,21.45,61.5,26.26,14.75
2018,6,1,19,0,137.0,21.0,1.2,20.3,27.0,15.92,0.0
2018,6,1,19,15,68.5,10.5,1.2,19.9,13.5,8.26,0.0
2018,6,1,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,17.95,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.85,16.9,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,6,2,4,45,38.5,6.5,0.65,16.6,7.5,0.0,0.0
2018,6,2,5,0,77.0,13.0,0.6,16.9,15.0,10.23,0.0
2018,6,2,5,15,197.0,26.0,0.75,17.75,45.5,19.82,6.01
2018,6,2,5,30,317.0,39.0,0.9,18.6,76.0,31.98,21.22
2018,6,2,5,45,406.5,47.5,1.0,19.5,119.0,38.68,27.77
2018,6,2,6,0,496.0,56.0,1.1,20.4,162.0,45.47,33.96
2018,6,2,6,15,555.5,62.5,1.2,21.25,211.0,50.47,38.38
2018,6,2,6,30,615.0,69.0,1.3,22.1,260.0,55.49,42.64
2018,6,2,6,45,656.5,74.0,1.4,22.95,311.5,87.32,50.34
2018,6,2,7,0,698.0,79.0,1.5,23.8,363.0,136.97,77.92
2018,6,2,7,15,728.5,83.0,1.6,24.65,414.5,191.63,117.69
2018,6,2,7,30,759.0,87.0,1.7,25.5,466.0,244.7,159.91
2018,6,2,7,45,781.5,90.5,1.8,26.4,516.0,297.29,203.35
2018,6,2,8,0,804.0,94.0,1.9,27.3,566.0,350.85,247.42
2018,6,2,8,15,821.5,97.0,1.9,28.0,613.5,402.77,289.53
2018,6,2,8,30,839.0,100.0,1.9,28.7,661.0,454.51,330.28
2018,6,2,8,45,852.5,102.5,1.9,29.4,704.5,502.76,367.25
2018,6,2,9,0,866.0,105.0,1.9,30.1,748.0,549.92,402.16
2018,6,2,9,15,875.5,107.0,1.85,30.7,786.0,593.05,433.04
2018,6,2,9,30,885.0,109.0,1.8,31.3,824.0,634.28,461.54
2018,6,2,9,45,891.5,111.5,1.75,31.9,856.5,671.86,486.61
2018,6,2,10,0,898.0,114.0,1.7,32.5,889.0,706.91,509.2
2018,6,2,10,15,904.0,115.0,1.65,33.1,915.5,737.65,528.31
2018,6,2,10,30,910.0,116.0,1.6,33.7,942.0,765.49,545.01
2018,6,2,10,45,914.0,116.5,1.55,34.25,961.5,788.39,558.22
2018,6,2,11,0,918.0,117.0,1.5,34.8,981.0,808.05,568.6
2018,6,2,11,15,920.5,118.0,1.45,35.2,993.5,823.63,576.46
2018,6,2,11,30,923.0,119.0,1.4,35.6,1006.0,835.8,582.2
2018,6,2,11,45,924.0,119.0,1.35,36.0,1011.0,842.55,584.6
2018,6,2,12,0,925.0,119.0,1.3,36.4,1016.0,845.88,584.97
2018,6,2,12,15,925.5,118.5,1.3,36.6,1013.5,845.0,583.93
2018,6,2,12,30,926.0,118.0,1.3,36.8,1011.0,840.69,580.9
2018,6,2,12,45,925.5,116.5,1.3,37.0,1001.0,831.32,574.86
2018,6,2,13,0,925.0,115.0,1.3,37.2,991.0,818.47,566.79
2018,6,2,13,15,921.5,114.0,1.35,37.25,973.0,800.29,556.37
2018,6,2,13,30,918.0,113.0,1.4,37.3,955.0,778.79,543.31
2018,6,2,13,45,913.0,111.5,1.45,37.3,930.0,752.58,526.89
2018,6,2,14,0,908.0,110.0,1.5,37.3,905.0,723.33,508.17
2018,6,2,14,15,900.5,109.0,1.6,37.2,874.0,689.95,486.87
2018,6,2,14,30,893.0,108.0,1.7,37.1,843.0,654.01,463.21
2018,6,2,14,45,883.5,106.0,1.8,36.95,805.5,613.67,435.94
2018,6,2,15,0,874.0,104.0,1.9,36.8,768.0,571.31,406.35
2018,6,2,15,15,861.5,101.5,1.9,36.8,725.5,525.23,372.58
2018,6,2,15,30,849.0,99.0,1.9,36.8,683.0,477.84,336.92
2018,6,2,15,45,832.0,96.5,2.1,36.2,636.5,427.12,299.13
2018,6,2,16,0,815.0,94.0,2.3,35.6,590.0,375.75,259.43
2018,6,2,16,15,793.5,90.5,2.35,35.15,540.0,322.14,216.69
2018,6,2,16,30,772.0,87.0,2.4,34.7,490.0,269.26,174.01
2018,6,2,16,45,744.0,83.5,2.5,34.2,439.0,216.12,131.99
2018,6,2,17,0,716.0,80.0,2.6,33.7,388.0,165.02,93.92
2018,6,2,17,15,678.0,75.0,2.35,32.7,336.5,110.02,58.8
2018,6,2,17,30,640.0,70.0,2.1,31.7,285.0,62.57,46.69
2018,6,2,17,45,586.0,64.0,1.9,30.7,235.0,51.68,37.85
2018,6,2,18,0,532.0,58.0,1.7,29.7,185.0,47.06,34.02
2018,6,2,18,15,452.5,50.5,1.55,28.5,140.5,41.08,28.86
2018,6,2,18,30,373.0,43.0,1.4,27.3,96.0,35.17,23.51
2018,6,2,18,45,255.5,31.5,1.2,26.1,61.5,25.8,14.21
2018,6,2,19,0,138.0,20.0,1.0,24.9,27.0,15.2,0.0
2018,6,2,19,15,69.0,10.0,1.0,24.5,13.5,7.87,0.0
2018,6,2,19,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,6,3,4,45,43.5,6.5,0.4,22.75,7.5,0.0,0.0
2018,6,3,5,0,87.0,13.0,0.4,23.0,15.0,10.23,0.0
2018,6,3,5,15,213.0,25.5,0.45,23.65,46.5,20.94,6.67
2018,6,3,5,30,339.0,38.0,0.5,24.3,78.0,31.23,20.08
2018,6,3,5,45,429.5,46.0,0.55,24.95,122.0,37.62,26.21
2018,6,3,6,0,520.0,54.0,0.6,25.6,166.0,44.11,32.05
2018,6,3,6,15,579.0,60.0,0.65,26.3,215.5,48.83,36.16
2018,6,3,6,30,638.0,66.0,0.7,27.0,265.0,53.6,40.13
2018,6,3,6,45,679.0,70.5,0.75,27.7,316.5,84.86,47.2
2018,6,3,7,0,720.0,75.0,0.8,28.4,368.0,139.11,77.26
2018,6,3,7,15,750.0,78.5,0.9,29.25,420.0,190.37,113.23
2018,6,3,7,30,780.0,82.0,1.0,30.1,472.0,244.0,154.89
2018,6,3,7,45,803.5,85.0,1.1,31.0,523.0,297.47,197.96
2018,6,3,8,0,827.0,88.0,1.2,31.9,574.0,351.99,241.68
2018,6,3,8,15,844.0,91.0,1.25,32.5,622.0,405.78,284.31
2018,6,3,8,30,861.0,94.0,1.3,33.1,670.0,457.61,324.34
2018,6,3,8,45,874.5,95.5,1.4,33.75,713.5,505.99,360.91
2018,6,3,9,0,888.0,97.0,1.5,34.4,757.0,553.22,395.55
2018,6,3,9,15,893.5,101.5,1.6,34.8,795.0,597.06,427.23
2018,6,3,9,30,899.0,106.0,1.7,35.2,833.0,638.63,456.5
2018,6,3,9,45,901.0,111.0,1.85,35.55,864.5,675.92,482.58
2018,6,3,10,0,903.0,116.0,2.0,35.9,896.0,710.31,506.19
2018,6,3,10,15,908.0,117.0,2.1,36.15,921.5,740.49,526.6
2018,6,3,10,30,913.0,118.0,2.2,36.4,947.0,767.71,544.76
2018,6,3,10,45,917.0,118.5,2.35,36.65,966.5,790.68,560.24
2018,6,3,11,0,921.0,119.0,2.5,36.9,986.0,810.4,573.08
2018,6,3,11,15,923.0,120.0,2.65,37.0,998.5,825.64,583.12
2018,6,3,11,30,925.0,121.0,2.8,37.1,1011.0,837.46,591.03
2018,6,3,11,45,926.0,121.0,2.95,37.2,1015.5,844.25,595.79
2018,6,3,12,0,927.0,121.0,3.1,37.3,1020.0,847.62,598.46
2018,6,3,12,15,926.5,121.0,3.2,37.2,1017.5,846.38,598.46
2018,6,3,12,30,926.0,121.0,3.3,37.1,1015.0,841.72,596.36
2018,6,3,12,45,924.5,120.0,3.45,37.05,1004.5,832.04,591.2
2018,6,3,13,0,923.0,119.0,3.6,37.0,994.0,818.91,583.82
2018,6,3,13,15,919.0,119.0,3.65,36.8,976.5,801.28,573.41
2018,6,3,13,30,915.0,119.0,3.7,36.6,959.0,780.36,560.06
2018,6,3,13,45,909.5,117.0,3.75,36.45,933.5,753.54,542.41
2018,6,3,14,0,904.0,115.0,3.8,36.3,908.0,723.71,522.41
2018,6,3,14,15,896.0,114.0,3.8,36.05,876.5,690.21,499.5
2018,6,3,14,30,888.0,113.0,3.8,35.8,845.0,654.17,474.34
2018,6,3,14,45,878.0,111.0,3.8,35.55,807.5,613.8,445.55
2018,6,3,15,0,868.0,109.0,3.8,35.3,770.0,571.45,414.61
2018,6,3,15,15,855.0,107.0,3.8,35.3,727.5,525.84,380.1
2018,6,3,15,30,842.0,105.0,3.8,35.3,685.0,479.56,344.18
2018,6,3,15,45,826.0,101.5,3.8,34.6,638.5,428.42,304.74
2018,6,3,16,0,810.0,98.0,3.8,33.9,592.0,376.89,263.83
2018,6,3,16,15,789.0,94.5,3.8,33.4,542.5,323.72,220.66
2018,6,3,16,30,768.0,91.0,3.8,32.9,493.0,271.22,177.62
2018,6,3,16,45,740.5,87.0,3.75,32.4,442.0,218.03,134.94
2018,6,3,17,0,713.0,83.0,3.7,31.9,391.0,162.87,93.25
2018,6,3,17,15,675.5,78.0,3.55,31.05,339.5,111.91,60.91
2018,6,3,17,30,638.0,73.0,3.4,30.2,288.0,64.61,48.73
2018,6,3,17,45,585.5,66.5,3.3,29.35,238.0,53.52,39.63
2018,6,3,18,0,533.0,60.0,3.2,28.5,188.0,48.59,35.5
2018,6,3,18,15,453.5,52.0,2.85,27.45,143.0,42.26,30.0
2018,6,3,18,30,374.0,44.0,2.5,26.4,98.0,35.98,24.3
2018,6,3,18,45,257.0,32.5,2.15,25.3,63.0,26.62,15.06
2018,6,3,19,0,140.0,21.0,1.8,24.2,28.0,15.94,0.0
2018,6,3,19,15,70.0,10.5,1.75,23.65,14.0,8.26,0.0
2018,6,3,19,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.65,22.55,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.3,20.35,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.25,18.55,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.2,15.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,6,4,4,45,53.0,6.5,1.8,15.7,8.0,0.0,0.0
2018,6,4,5,0,106.0,13.0,2.0,15.9,16.0,10.23,0.0
2018,6,4,5,15,242.0,24.5,2.15,16.4,48.5,20.16,6.76
2018,6,4,5,30,378.0,36.0,2.3,16.9,81.0,29.74,19.51
2018,6,4,5,45,456.0,43.5,2.4,17.4,123.5,35.78,25.5
2018,6,4,6,0,534.0,51.0,2.5,17.9,166.0,41.9,31.19
2018,6,4,6,15,519.0,62.0,2.65,18.75,198.0,49.67,38.08
2018,6,4,6,30,504.0,73.0,2.8,19.6,230.0,56.95,44.36
2018,6,4,6,45,539.5,82.0,2.95,20.45,277.5,85.27,52.83
2018,6,4,7,0,575.0,91.0,3.1,21.3,325.0,130.45,78.83
2018,6,4,7,15,677.5,86.0,3.25,22.2,398.0,179.46,111.66
2018,6,4,7,30,780.0,81.0,3.4,23.1,471.0,241.91,159.03
2018,6,4,7,45,812.5,81.0,3.55,24.0,524.5,295.28,203.75
2018,6,4,8,0,845.0,81.0,3.7,24.9,578.0,352.55,251.64
2018,6,4,8,15,861.0,83.5,3.75,25.65,625.5,404.66,295.32
2018,6,4,8,30,877.0,86.0,3.8,26.4,673.0,456.37,337.54
2018,6,4,8,45,889.0,88.0,3.85,27.15,716.5,505.11,376.3
2018,6,4,9,0,901.0,90.0,3.9,27.9,760.0,552.56,412.86
2018,6,4,9,15,905.0,95.0,3.95,28.5,797.5,596.53,445.98
2018,6,4,9,30,909.0,100.0,4.0,29.1,835.0,638.08,476.36
2018,6,4,9,45,909.5,106.0,4.0,29.7,866.5,675.63,502.9
2018,6,4,10,0,910.0,112.0,4.0,30.3,898.0,710.16,526.58
2018,6,4,10,15,916.0,113.0,4.0,30.75,925.0,741.25,547.76
2018,6,4,10,30,922.0,114.0,4.0,31.2,952.0,769.41,566.48
2018,6,4,10,45,926.5,114.0,4.05,31.6,971.5,792.56,581.78
2018,6,4,11,0,931.0,114.0,4.1,32.0,991.0,812.45,594.16
2018,6,4,11,15,933.5,114.5,4.15,32.15,1003.5,827.86,603.89
2018,6,4,11,30,936.0,115.0,4.2,32.3,1016.0,839.82,611.39
2018,6,4,11,45,937.0,115.5,4.25,32.45,1021.0,847.13,615.87
2018,6,4,12,0,938.0,116.0,4.3,32.6,1026.0,850.97,618.15
2018,6,4,12,15,938.5,115.0,4.4,32.6,1023.5,849.75,617.73
2018,6,4,12,30,939.0,114.0,4.5,32.6,1021.0,845.06,615.11
2018,6,4,12,45,938.0,113.0,4.6,32.55,1011.0,835.68,609.55
2018,6,4,13,0,937.0,112.0,4.7,32.5,1001.0,822.8,601.76
2018,6,4,13,15,933.5,111.0,4.8,32.3,983.0,804.53,590.89
2018,6,4,13,30,930.0,110.0,4.9,32.1,965.0,782.91,577.13
2018,6,4,13,45,925.0,109.5,4.95,31.85,940.5,757.37,559.97
2018,6,4,14,0,920.0,109.0,5.0,31.6,916.0,728.75,540.32
2018,6,4,14,15,913.5,107.0,5.0,31.25,884.5,694.97,516.65
2018,6,4,14,30,907.0,105.0,5.0,30.9,853.0,658.51,490.53
2018,6,4,14,45,898.0,103.0,5.05,30.55,816.0,618.1,461.05
2018,6,4,15,0,889.0,101.0,5.1,30.2,779.0,575.58,429.19
2018,6,4,15,15,877.0,99.0,5.1,30.2,736.5,529.68,393.23
2018,6,4,15,30,865.0,97.0,5.1,30.2,694.0,482.38,355.29
2018,6,4,15,45,849.5,94.5,5.05,29.2,647.5,432.1,315.42
2018,6,4,16,0,834.0,92.0,5.0,28.2,601.0,379.98,272.92
2018,6,4,16,15,814.5,88.5,4.95,27.55,551.5,326.14,227.83
2018,6,4,16,30,795.0,85.0,4.9,26.9,502.0,272.79,182.73
2018,6,4,16,45,768.0,81.0,4.9,26.25,450.0,218.32,137.76
2018,6,4,17,0,741.0,77.0,4.9,25.6,398.0,165.73,96.98
2018,6,4,17,15,704.0,72.5,4.8,24.8,346.0,114.11,63.42
2018,6,4,17,30,667.0,68.0,4.7,24.0,294.0,61.6,47.48
2018,6,4,17,45,616.0,62.0,4.6,23.15,243.5,50.54,38.15
2018,6,4,18,0,565.0,56.0,4.5,22.3,193.0,45.83,34.1
2018,6,4,18,15,486.5,49.0,4.35,21.45,147.0,40.12,28.99
2018,6,4,18,30,408.0,42.0,4.2,20.6,101.0,34.51,23.73
2018,6,4,18,45,287.0,31.5,4.05,19.75,65.5,25.86,15.02
2018,6,4,19,0,166.0,21.0,3.9,18.9,30.0,16.0,0.0
2018,6,4,19,15,83.0,10.5,3.8,18.35,15.0,8.26,0.0
2018,6,4,19,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,5,4,45,38.5,7.0,2.8,13.15,8.0,0.0,0.0
2018,6,5,5,0,77.0,14.0,2.9,13.2,16.0,11.02,0.0
2018,6,5,5,15,198.5,28.0,3.0,13.55,48.0,21.28,7.8
2018,6,5,5,30,320.0,42.0,3.1,13.9,80.0,34.5,23.86
2018,6,5,5,45,412.0,50.5,3.2,14.25,124.0,41.14,30.55
2018,6,5,6,0,504.0,59.0,3.3,14.6,168.0,47.89,36.93
2018,6,5,6,15,565.5,66.0,3.4,15.1,218.5,53.23,41.82
2018,6,5,6,30,627.0,73.0,3.5,15.6,269.0,58.58,46.54
2018,6,5,6,45,670.5,78.0,3.55,16.1,321.5,87.85,53.28
2018,6,5,7,0,714.0,83.0,3.6,16.6,374.0,138.32,81.33
2018,6,5,7,15,744.5,86.5,3.6,17.25,426.0,193.54,122.45
2018,6,5,7,30,775.0,90.0,3.6,17.9,478.0,246.91,166.38
2018,6,5,7,45,798.5,93.5,3.6,18.55,529.0,300.5,212.46
2018,6,5,8,0,822.0,97.0,3.6,19.2,580.0,355.15,259.49
2018,6,5,8,15,839.0,100.0,3.6,19.8,628.0,407.69,304.32
2018,6,5,8,30,856.0,103.0,3.6,20.4,676.0,460.02,347.85
2018,6,5,8,45,869.0,105.5,3.55,21.05,720.0,508.66,387.21
2018,6,5,9,0,882.0,108.0,3.5,21.7,764.0,556.21,424.46
2018,6,5,9,15,897.5,106.5,3.45,22.25,804.0,600.45,458.29
2018,6,5,9,30,913.0,105.0,3.4,22.8,844.0,643.16,489.99
2018,6,5,9,45,926.5,102.0,3.4,23.4,878.0,681.55,517.8
2018,6,5,10,0,940.0,99.0,3.4,24.0,912.0,717.76,543.34
2018,6,5,10,15,943.5,101.0,3.4,24.45,938.0,748.85,564.85
2018,6,5,10,30,947.0,103.0,3.4,24.9,964.0,776.79,583.72
2018,6,5,10,45,942.0,108.5,3.45,25.35,980.5,798.06,597.73
2018,6,5,11,0,937.0,114.0,3.5,25.8,997.0,815.57,608.48
2018,6,5,11,15,879.5,153.5,3.55,26.1,990.5,815.03,607.0
2018,6,5,11,30,822.0,193.0,3.6,26.4,984.0,824.11,611.19
2018,6,5,11,45,721.0,260.5,3.7,26.7,957.0,813.92,601.47
2018,6,5,12,0,620.0,328.0,3.8,27.0,930.0,788.15,581.41
2018,6,5,12,15,760.5,235.0,3.85,27.1,971.5,826.07,610.59
2018,6,5,12,30,901.0,142.0,3.9,27.2,1013.0,835.84,619.89
2018,6,5,12,45,917.0,130.0,4.0,27.3,1008.5,831.7,617.41
2018,6,5,13,0,933.0,118.0,4.1,27.4,1004.0,823.48,612.3
2018,6,5,13,15,928.5,118.0,4.15,27.3,986.0,805.43,600.8
2018,6,5,13,30,924.0,118.0,4.2,27.2,968.0,784.08,586.21
2018,6,5,13,45,918.0,117.0,4.25,27.05,942.5,757.65,567.96
2018,6,5,14,0,912.0,116.0,4.3,26.9,917.0,728.2,547.25
2018,6,5,14,15,905.0,114.0,4.35,26.65,885.5,694.42,523.27
2018,6,5,14,30,898.0,112.0,4.4,26.4,854.0,658.02,496.83
2018,6,5,14,45,888.0,110.5,4.4,26.15,816.5,617.83,466.85
2018,6,5,15,0,878.0,109.0,4.4,25.9,779.0,575.63,434.61
2018,6,5,15,15,865.5,106.5,4.4,25.9,736.5,529.58,398.24
2018,6,5,15,30,853.0,104.0,4.4,25.9,694.0,482.19,359.95
2018,6,5,15,45,837.5,101.0,4.35,25.15,647.5,431.81,319.31
2018,6,5,16,0,822.0,98.0,4.3,24.4,601.0,380.44,276.76
2018,6,5,16,15,803.0,94.0,4.25,23.9,551.5,326.97,231.46
2018,6,5,16,30,784.0,90.0,4.2,23.4,502.0,273.94,186.15
2018,6,5,16,45,757.5,85.5,4.15,22.85,450.5,219.78,140.97
2018,6,5,17,0,731.0,81.0,4.1,22.3,399.0,167.47,99.97
2018,6,5,17,15,694.0,76.5,4.05,21.6,347.0,112.15,62.95
2018,6,5,17,30,657.0,72.0,4.0,20.9,295.0,64.27,50.41
2018,6,5,17,45,605.5,65.5,3.9,20.15,244.5,52.99,40.79
2018,6,5,18,0,554.0,59.0,3.8,19.4,194.0,48.0,36.44
2018,6,5,18,15,475.5,51.5,3.7,18.65,148.0,41.99,31.0
2018,6,5,18,30,397.0,44.0,3.6,17.9,102.0,36.06,25.39
2018,6,5,18,45,279.0,32.5,3.45,17.1,66.0,26.65,15.99
2018,6,5,19,0,161.0,21.0,3.3,16.3,30.0,16.0,0.0
2018,6,5,19,15,80.5,10.5,3.2,15.85,15.0,8.26,0.0
2018,6,5,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.85,12.1,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,4,45,25.5,6.5,3.0,12.4,7.0,0.0,0.0
2018,6,6,5,0,51.0,13.0,3.0,12.5,14.0,10.23,0.0
2018,6,6,5,15,123.0,25.0,3.0,12.75,37.0,18.88,6.48
2018,6,6,5,30,195.0,37.0,3.0,13.0,60.0,27.88,18.31
2018,6,6,5,45,242.5,48.5,3.0,13.3,91.5,36.33,26.46
2018,6,6,6,0,290.0,60.0,3.0,13.6,123.0,44.65,34.22
2018,6,6,6,15,387.5,66.5,3.0,14.05,174.0,50.04,39.17
2018,6,6,6,30,485.0,73.0,3.0,14.5,225.0,56.68,45.06
2018,6,6,6,45,410.0,72.0,2.95,15.0,216.5,70.06,44.82
2018,6,6,7,0,335.0,71.0,2.9,15.5,208.0,88.26,55.41
2018,6,6,7,15,200.0,78.0,2.9,16.15,163.0,92.27,63.22
2018,6,6,7,30,65.0,85.0,2.9,16.8,118.0,80.8,59.52
2018,6,6,7,45,194.5,141.5,2.85,17.45,253.5,163.63,123.25
2018,6,6,8,0,324.0,198.0,2.8,18.1,389.0,260.76,198.29
2018,6,6,8,15,572.0,154.5,2.8,18.85,524.5,347.96,263.21
2018,6,6,8,30,820.0,111.0,2.8,19.6,660.0,450.07,340.56
2018,6,6,8,45,832.5,113.5,2.75,20.35,702.5,497.73,378.51
2018,6,6,9,0,845.0,116.0,2.7,21.1,745.0,544.29,414.56
2018,6,6,9,15,850.5,121.5,2.8,21.65,782.5,584.92,445.92
2018,6,6,9,30,856.0,127.0,2.9,22.2,820.0,625.53,476.34
2018,6,6,9,45,841.0,142.0,2.95,22.7,845.5,664.54,504.33
2018,6,6,10,0,826.0,157.0,3.0,23.2,871.0,695.15,525.72
2018,6,6,10,15,800.5,177.5,3.15,23.55,887.0,718.96,542.42
2018,6,6,10,30,775.0,198.0,3.3,23.9,903.0,738.04,555.48
2018,6,6,10,45,732.5,229.0,3.4,24.25,906.5,756.27,566.96
2018,6,6,11,0,690.0,260.0,3.5,24.6,910.0,763.66,570.84
2018,6,6,11,15,755.0,223.0,3.65,24.75,943.0,794.51,593.87
2018,6,6,11,30,820.0,186.0,3.8,24.9,976.0,815.65,610.15
2018,6,6,11,45,845.5,170.5,4.0,25.0,988.5,828.82,620.32
2018,6,6,12,0,871.0,155.0,4.2,25.1,1001.0,825.28,618.88
2018,6,6,12,15,866.5,157.5,4.3,25.05,997.0,822.89,617.8
2018,6,6,12,30,862.0,160.0,4.4,25.0,993.0,817.39,614.62
2018,6,6,12,45,855.5,162.0,4.55,24.95,981.5,820.22,616.98
2018,6,6,13,0,849.0,164.0,4.7,24.9,970.0,806.24,607.99
2018,6,6,13,15,845.0,162.5,4.75,24.7,952.5,788.09,595.9
2018,6,6,13,30,841.0,161.0,4.8,24.5,935.0,766.83,581.43
2018,6,6,13,45,834.5,159.0,4.85,24.3,910.0,740.37,563.01
2018,6,6,14,0,828.0,157.0,4.9,24.1,885.0,711.15,542.28
2018,6,6,14,15,818.5,155.5,4.9,23.85,854.0,677.79,518.02
2018,6,6,14,30,809.0,154.0,4.9,23.6,823.0,642.19,491.62
2018,6,6,14,45,797.0,151.5,4.9,23.4,786.0,602.28,461.39
2018,6,6,15,0,785.0,149.0,4.9,23.2,749.0,560.76,429.24
2018,6,6,15,15,770.0,145.5,4.9,23.2,707.0,515.56,393.24
2018,6,6,15,30,755.0,142.0,4.9,23.2,665.0,468.39,354.93
2018,6,6,15,45,735.0,138.5,4.85,22.6,619.0,419.1,314.85
2018,6,6,16,0,715.0,135.0,4.8,22.0,573.0,369.97,273.94
2018,6,6,16,15,689.5,130.5,4.75,21.55,524.5,318.83,230.73
2018,6,6,16,30,664.0,126.0,4.7,21.1,476.0,269.01,188.39
2018,6,6,16,45,631.0,120.0,4.65,20.65,425.5,218.2,146.3
2018,6,6,17,0,598.0,114.0,4.6,20.2,375.0,170.17,108.81
2018,6,6,17,15,554.0,107.0,4.55,19.6,324.5,123.57,77.82
2018,6,6,17,30,510.0,100.0,4.5,19.0,274.0,78.77,63.45
2018,6,6,17,45,451.0,90.5,4.4,18.4,225.5,66.75,53.14
2018,6,6,18,0,392.0,81.0,4.3,17.8,177.0,59.86,47.09
2018,6,6,18,15,314.5,68.5,4.15,17.2,134.0,50.72,38.82
2018,6,6,18,30,237.0,56.0,4.0,16.6,91.0,41.53,30.27
2018,6,6,18,45,150.5,38.5,3.85,16.05,58.0,28.62,17.79
2018,6,6,19,0,64.0,21.0,3.7,15.5,25.0,15.8,0.0
2018,6,6,19,15,32.0,10.5,3.6,15.15,12.5,8.26,0.0
2018,6,6,19,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,7,4,45,14.5,6.0,2.55,11.8,6.5,0.0,0.0
2018,6,7,5,0,29.0,12.0,2.6,11.9,13.0,9.44,0.0
2018,6,7,5,15,106.0,30.0,2.6,12.2,41.5,22.29,8.85
2018,6,7,5,30,183.0,48.0,2.6,12.5,70.0,35.37,24.79
2018,6,7,5,45,267.5,63.0,2.65,12.85,112.0,46.59,35.55
2018,6,7,6,0,352.0,78.0,2.7,13.2,154.0,57.49,45.69
2018,6,7,6,15,416.5,88.0,2.7,13.8,201.5,64.76,52.31
2018,6,7,6,30,481.0,98.0,2.7,14.4,249.0,71.99,58.66
2018,6,7,6,45,395.0,118.0,2.7,15.0,256.5,98.87,69.74
2018,6,7,7,0,309.0,138.0,2.7,15.6,264.0,131.1,92.3
2018,6,7,7,15,262.5,170.0,2.65,16.35,287.0,166.7,121.84
2018,6,7,7,30,216.0,202.0,2.6,17.1,310.0,196.61,148.06
2018,6,7,7,45,402.5,184.5,2.6,17.85,411.5,253.75,188.1
2018,6,7,8,0,589.0,167.0,2.6,18.6,513.0,329.89,244.96
2018,6,7,8,15,670.0,156.0,2.6,19.35,580.5,384.87,288.62
2018,6,7,8,30,751.0,145.0,2.6,20.1,648.0,445.86,336.6
2018,6,7,8,45,768.0,148.5,2.6,20.8,692.0,494.11,374.79
2018,6,7,9,0,785.0,152.0,2.6,21.5,736.0,541.93,411.53
2018,6,7,9,15,811.0,147.5,2.6,22.25,778.0,586.65,444.94
2018,6,7,9,30,837.0,143.0,2.6,23.0,820.0,630.81,477.0
2018,6,7,9,45,864.0,134.0,2.6,23.75,858.0,665.18,501.49
2018,6,7,10,0,891.0,125.0,2.6,24.5,896.0,703.82,528.26
2018,6,7,10,15,896.0,128.0,2.75,25.1,923.0,735.27,550.15
2018,6,7,10,30,901.0,131.0,2.9,25.7,950.0,763.78,569.63
2018,6,7,10,45,904.0,132.0,3.05,26.3,969.0,786.18,584.64
2018,6,7,11,0,907.0,133.0,3.2,26.9,988.0,805.33,597.23
2018,6,7,11,15,908.0,134.5,3.4,27.2,1000.0,820.02,607.25
2018,6,7,11,30,909.0,136.0,3.6,27.5,1012.0,831.32,614.82
2018,6,7,11,45,908.0,137.5,3.8,27.8,1016.0,837.67,619.09
2018,6,7,12,0,907.0,139.0,4.0,28.1,1020.0,840.67,621.17
2018,6,7,12,15,904.0,140.5,4.15,28.2,1016.5,838.79,620.29
2018,6,7,12,30,901.0,142.0,4.3,28.3,1013.0,833.63,617.27
2018,6,7,12,45,895.0,144.0,4.45,28.35,1002.0,823.25,610.87
2018,6,7,13,0,889.0,146.0,4.6,28.4,991.0,809.65,602.15
2018,6,7,13,15,886.5,144.5,4.7,28.3,974.0,792.85,591.21
2018,6,7,13,30,884.0,143.0,4.8,28.2,957.0,772.81,577.81
2018,6,7,13,45,878.5,141.5,4.85,28.05,932.5,747.47,560.3
2018,6,7,14,0,873.0,140.0,4.9,27.9,908.0,719.21,540.41
2018,6,7,14,15,866.0,137.5,4.95,27.7,877.0,686.4,516.98
2018,6,7,14,30,859.0,135.0,5.0,27.5,846.0,651.06,491.2
2018,6,7,14,45,849.5,132.0,5.05,27.3,809.0,615.95,464.83
2018,6,7,15,0,840.0,129.0,5.1,27.1,772.0,573.44,432.45
2018,6,7,15,15,826.5,126.5,5.1,27.1,730.0,527.65,396.35
2018,6,7,15,30,813.0,124.0,5.1,27.1,688.0,480.72,358.52
2018,6,7,15,45,798.0,120.0,5.1,26.4,642.5,431.08,318.63
2018,6,7,16,0,783.0,116.0,5.1,25.7,597.0,381.0,277.28
2018,6,7,16,15,764.5,111.0,5.0,25.25,548.5,328.86,233.22
2018,6,7,16,30,746.0,106.0,4.9,24.8,500.0,273.76,186.59
2018,6,7,16,45,719.0,100.5,4.85,24.3,449.0,220.29,142.31
2018,6,7,17,0,692.0,95.0,4.8,23.8,398.0,168.79,102.17
2018,6,7,17,15,654.0,89.5,4.6,23.15,346.5,118.61,69.2
2018,6,7,17,30,616.0,84.0,4.4,22.5,295.0,72.2,56.89
2018,6,7,17,45,564.0,76.5,4.2,21.9,245.0,60.67,47.13
2018,6,7,18,0,512.0,69.0,4.0,21.3,195.0,55.27,42.45
2018,6,7,18,15,433.5,59.5,3.6,20.45,149.0,48.0,35.97
2018,6,7,18,30,355.0,50.0,3.2,19.6,103.0,38.1,26.98
2018,6,7,18,45,243.5,36.5,2.85,18.75,67.0,27.7,16.92
2018,6,7,19,0,132.0,23.0,2.5,17.9,31.0,17.4,0.0
2018,6,7,19,15,66.0,11.5,2.5,17.35,15.5,9.05,0.0
2018,6,7,19,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.45,16.3,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,8,4,45,41.0,7.0,2.4,12.9,8.0,0.0,0.0
2018,6,8,5,0,82.0,14.0,2.5,13.1,16.0,11.02,0.0
2018,6,8,5,15,201.0,27.0,2.55,13.65,47.5,20.57,7.77
2018,6,8,5,30,320.0,40.0,2.6,14.2,79.0,32.77,22.4
2018,6,8,5,45,407.5,49.0,2.7,14.8,122.0,39.86,29.38
2018,6,8,6,0,495.0,58.0,2.8,15.4,165.0,47.0,36.04
2018,6,8,6,15,553.5,64.5,2.8,16.1,214.0,51.93,40.52
2018,6,8,6,30,612.0,71.0,2.8,16.8,263.0,56.89,44.83
2018,6,8,6,45,653.5,76.5,2.85,17.55,314.5,82.97,50.62
2018,6,8,7,0,695.0,82.0,2.9,18.3,366.0,132.36,77.06
2018,6,8,7,15,724.5,86.5,3.0,19.15,417.0,186.95,116.91
2018,6,8,7,30,754.0,91.0,3.1,20.0,468.0,239.61,159.54
2018,6,8,7,45,776.5,94.5,3.15,20.8,518.0,291.64,203.69
2018,6,8,8,0,799.0,98.0,3.2,21.6,568.0,344.68,248.76
2018,6,8,8,15,816.5,101.0,3.25,22.35,615.5,396.13,292.09
2018,6,8,8,30,834.0,104.0,3.3,23.1,663.0,447.49,334.24
2018,6,8,8,45,847.0,106.5,3.35,23.85,706.0,495.1,372.42
2018,6,8,9,0,860.0,109.0,3.4,24.6,749.0,541.63,408.59
2018,6,8,9,15,871.5,110.5,3.5,25.25,788.0,585.15,441.77
2018,6,8,9,30,883.0,112.0,3.6,25.9,827.0,626.94,472.76
2018,6,8,9,45,892.0,113.0,3.7,26.55,860.0,664.78,500.13
2018,6,8,10,0,901.0,114.0,3.8,27.2,893.0,700.27,525.17
2018,6,8,10,15,907.0,115.5,3.9,27.75,920.0,731.54,546.9
2018,6,8,10,30,913.0,117.0,4.0,28.3,947.0,759.92,566.2
2018,6,8,10,45,917.0,117.5,4.05,28.85,966.5,782.97,581.33
2018,6,8,11,0,921.0,118.0,4.1,29.4,986.0,802.8,593.85
2018,6,8,11,15,923.5,118.5,4.2,29.7,998.5,818.15,603.52
2018,6,8,11,30,926.0,119.0,4.3,30.0,1011.0,830.1,610.94
2018,6,8,11,45,927.0,119.0,4.4,30.3,1016.0,837.07,615.07
2018,6,8,12,0,928.0,119.0,4.5,30.6,1021.0,840.63,617.0
2018,6,8,12,15,926.0,120.0,4.6,30.65,1018.0,839.21,616.29
2018,6,8,12,30,924.0,121.0,4.7,30.7,1015.0,834.42,613.56
2018,6,8,12,45,919.5,121.5,4.8,30.75,1003.5,823.89,607.08
2018,6,8,13,0,915.0,122.0,4.9,30.8,992.0,810.03,598.39
2018,6,8,13,15,911.5,121.0,4.95,30.7,974.5,792.41,587.03
2018,6,8,13,30,908.0,120.0,5.0,30.6,957.0,771.52,572.82
2018,6,8,13,45,902.0,119.0,5.05,30.5,932.0,745.66,554.91
2018,6,8,14,0,896.0,118.0,5.1,30.4,907.0,716.84,534.6
2018,6,8,14,15,889.0,116.0,5.15,30.2,876.0,683.76,511.08
2018,6,8,14,30,882.0,114.0,5.2,30.0,845.0,648.09,485.17
2018,6,8,14,45,872.0,111.5,5.2,29.8,807.5,607.88,455.2
2018,6,8,15,0,862.0,109.0,5.2,29.6,770.0,565.69,423.04
2018,6,8,15,15,849.5,106.5,5.2,29.6,728.0,520.52,387.53
2018,6,8,15,30,837.0,104.0,5.2,29.6,686.0,474.04,350.16
2018,6,8,15,45,822.0,101.0,5.2,28.9,640.5,424.75,310.67
2018,6,8,16,0,807.0,98.0,5.2,28.2,595.0,374.51,269.33
2018,6,8,16,15,788.0,94.5,5.15,27.65,546.5,322.4,225.58
2018,6,8,16,30,769.0,91.0,5.1,27.1,498.0,270.74,181.87
2018,6,8,16,45,744.0,86.5,5.05,26.6,447.5,217.84,138.13
2018,6,8,17,0,719.0,82.0,5.0,26.1,397.0,166.62,98.39
2018,6,8,17,15,684.0,77.0,4.85,25.4,346.0,111.85,62.05
2018,6,8,17,30,649.0,72.0,4.7,24.7,295.0,64.33,42.68
2018,6,8,17,45,601.0,65.5,4.55,24.0,245.5,52.89,40.04
2018,6,8,18,0,553.0,59.0,4.4,23.3,196.0,47.94,35.79
2018,6,8,18,15,480.5,51.0,4.05,22.5,150.5,41.58,30.16
2018,6,8,18,30,408.0,43.0,3.7,21.7,105.0,35.24,24.33
2018,6,8,18,45,294.5,32.5,3.35,20.95,69.0,26.63,15.96
2018,6,8,19,0,181.0,22.0,3.0,20.2,33.0,16.8,0.0
2018,6,8,19,15,90.5,11.0,2.9,19.65,16.5,8.65,0.0
2018,6,8,19,30,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.7,18.6,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.55,17.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,9,4,45,41.5,6.5,2.45,14.55,8.0,0.0,0.0
2018,6,9,5,0,83.0,13.0,2.5,14.7,16.0,10.23,0.0
2018,6,9,5,15,201.0,25.5,2.7,15.25,46.5,19.49,7.06
2018,6,9,5,30,319.0,38.0,2.9,15.8,77.0,31.08,20.81
2018,6,9,5,45,404.5,47.5,3.1,16.3,120.0,38.62,28.11
2018,6,9,6,0,490.0,57.0,3.3,16.8,163.0,46.16,35.09
2018,6,9,6,15,549.0,63.0,3.4,17.4,211.5,50.74,39.25
2018,6,9,6,30,608.0,69.0,3.5,18.0,260.0,55.37,43.27
2018,6,9,6,45,582.5,80.5,3.6,18.6,290.0,81.85,51.37
2018,6,9,7,0,557.0,92.0,3.7,19.2,320.0,124.82,76.25
2018,6,9,7,15,371.5,111.5,3.8,19.75,272.0,142.75,96.18
2018,6,9,7,30,186.0,131.0,3.9,20.3,224.0,139.97,102.07
2018,6,9,7,45,196.0,175.5,3.95,20.9,282.5,187.88,140.91
2018,6,9,8,0,206.0,220.0,4.0,21.5,341.0,237.16,180.31
2018,6,9,8,15,390.5,197.5,4.05,21.95,450.5,306.95,232.23
2018,6,9,8,30,575.0,175.0,4.1,22.4,560.0,393.25,297.94
2018,6,9,8,45,704.0,144.5,4.15,22.9,647.0,458.43,348.43
2018,6,9,9,0,833.0,114.0,4.2,23.4,734.0,532.51,405.37
2018,6,9,9,15,761.0,144.0,4.25,23.75,733.0,553.62,422.44
2018,6,9,9,30,689.0,174.0,4.3,24.1,732.0,567.69,433.42
2018,6,9,9,45,717.5,175.5,4.35,24.45,777.0,613.1,467.23
2018,6,9,10,0,746.0,177.0,4.4,24.8,822.0,654.88,497.72
2018,6,9,10,15,832.0,147.0,4.5,25.05,887.0,711.78,539.75
2018,6,9,10,30,918.0,117.0,4.6,25.3,952.0,762.29,576.93
2018,6,9,10,45,790.0,180.0,4.7,25.55,909.5,748.78,565.22
2018,6,9,11,0,662.0,243.0,4.8,25.8,867.0,725.55,546.62
2018,6,9,11,15,626.5,273.0,5.0,25.85,870.0,732.79,551.8
2018,6,9,11,30,591.0,303.0,5.2,25.9,873.0,735.79,553.72
2018,6,9,11,45,629.5,293.0,5.35,25.95,902.5,763.06,574.06
2018,6,9,12,0,668.0,283.0,5.5,26.0,932.0,787.93,592.53
2018,6,9,12,15,672.5,281.0,5.6,25.95,933.0,789.44,594.1
2018,6,9,12,30,677.0,279.0,5.7,25.9,934.0,788.1,593.74
2018,6,9,12,45,540.0,345.0,5.8,25.8,864.0,730.01,550.4
2018,6,9,13,0,403.0,411.0,5.9,25.7,794.0,669.03,504.69
2018,6,9,13,15,403.0,401.5,5.95,25.5,779.0,653.42,494.33
2018,6,9,13,30,403.0,392.0,6.0,25.3,764.0,635.93,482.34
2018,6,9,13,45,363.0,393.5,6.05,25.1,722.0,590.49,449.28
2018,6,9,14,0,323.0,395.0,6.1,24.9,680.0,552.39,421.26
2018,6,9,14,15,368.0,365.5,6.1,24.55,679.5,545.62,417.57
2018,6,9,14,30,413.0,336.0,6.1,24.2,679.0,541.39,415.22
2018,6,9,14,45,441.5,304.0,6.1,23.85,656.0,514.95,395.89
2018,6,9,15,0,470.0,272.0,6.1,23.5,633.0,484.87,373.25
2018,6,9,15,15,516.5,240.0,6.1,23.5,616.5,460.02,353.22
2018,6,9,15,30,563.0,208.0,6.1,23.5,600.0,429.75,328.07
2018,6,9,15,45,566.0,190.5,6.05,22.6,562.0,391.06,296.74
2018,6,9,16,0,569.0,173.0,6.0,21.7,524.0,347.41,260.61
2018,6,9,16,15,517.5,171.5,5.95,21.15,470.5,294.29,217.25
2018,6,9,16,30,466.0,170.0,5.9,20.6,417.0,248.87,180.21
2018,6,9,16,45,523.5,137.0,5.8,20.05,388.5,206.82,142.23
2018,6,9,17,0,581.0,104.0,5.7,19.5,360.0,160.3,101.9
2018,6,9,17,15,557.5,94.0,5.55,18.95,314.5,114.27,70.18
2018,6,9,17,30,534.0,84.0,5.4,18.4,269.0,70.51,49.75
2018,6,9,17,45,468.0,77.5,5.2,17.85,220.0,60.15,47.48
2018,6,9,18,0,402.0,71.0,5.0,17.3,171.0,53.23,41.38
2018,6,9,18,15,349.5,58.5,4.8,16.8,131.5,44.15,33.18
2018,6,9,18,30,297.0,46.0,4.6,16.3,92.0,34.93,24.68
2018,6,9,18,45,213.5,34.0,4.4,15.75,61.0,25.79,15.76
2018,6,9,19,0,130.0,22.0,4.2,15.2,30.0,16.68,0.0
2018,6,9,19,15,65.0,11.0,4.1,14.8,15.0,8.65,0.0
2018,6,9,19,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,2.8,11.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.3,11.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.55,11.25,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,10,4,45,32.0,7.0,2.8,11.55,8.0,0.0,0.0
2018,6,10,5,0,64.0,14.0,2.9,11.7,16.0,11.02,0.0
2018,6,10,5,15,176.0,28.0,3.0,12.25,46.5,21.22,8.4
2018,6,10,5,30,288.0,42.0,3.1,12.8,77.0,31.92,21.82
2018,6,10,5,45,379.5,51.5,3.2,13.35,120.0,41.7,31.18
2018,6,10,6,0,471.0,61.0,3.3,13.9,163.0,49.14,38.17
2018,6,10,6,15,527.5,68.5,3.4,14.65,211.0,54.69,43.21
2018,6,10,6,30,584.0,76.0,3.5,15.4,259.0,60.21,48.02
2018,6,10,6,45,570.0,90.0,3.55,16.15,295.0,87.49,57.27
2018,6,10,7,0,556.0,104.0,3.6,16.9,331.0,132.89,83.81
2018,6,10,7,15,526.5,127.0,3.7,17.7,365.0,177.56,118.66
2018,6,10,7,30,497.0,150.0,3.8,18.5,399.0,220.91,155.76
2018,6,10,7,45,533.0,157.0,3.95,19.35,449.0,266.41,193.03
2018,6,10,8,0,569.0,164.0,4.1,20.2,499.0,318.26,235.64
2018,6,10,8,15,625.5,160.0,4.2,21.0,556.0,368.25,276.15
2018,6,10,8,30,682.0,156.0,4.3,21.8,613.0,422.2,319.36
2018,6,10,8,45,700.5,162.0,4.4,22.55,658.0,470.0,357.59
2018,6,10,9,0,719.0,168.0,4.5,23.3,703.0,517.62,394.7
2018,6,10,9,15,793.0,143.5,4.5,23.9,762.0,569.75,434.54
2018,6,10,9,30,867.0,119.0,4.5,24.5,821.0,620.69,472.89
2018,6,10,9,45,877.5,119.0,4.55,25.05,854.0,658.13,500.48
2018,6,10,10,0,888.0,119.0,4.6,25.6,887.0,693.35,525.88
2018,6,10,10,15,894.5,120.0,4.6,26.05,914.0,724.22,547.58
2018,6,10,10,30,901.0,121.0,4.6,26.5,941.0,752.25,566.85
2018,6,10,10,45,905.5,121.5,4.6,26.9,960.5,775.45,582.5
2018,6,10,11,0,910.0,122.0,4.6,27.3,980.0,795.49,595.69
2018,6,10,11,15,912.0,122.5,4.65,27.6,992.0,810.34,605.14
2018,6,10,11,30,914.0,123.0,4.7,27.9,1004.0,821.84,612.25
2018,6,10,11,45,915.0,122.5,4.75,28.15,1008.5,828.39,616.18
2018,6,10,12,0,916.0,122.0,4.8,28.4,1013.0,831.59,617.92
2018,6,10,12,15,915.5,121.5,4.85,28.5,1010.0,830.28,617.04
2018,6,10,12,30,915.0,121.0,4.9,28.6,1007.0,825.62,613.98
2018,6,10,12,45,913.5,119.5,4.95,28.7,996.5,816.02,607.62
2018,6,10,13,0,912.0,118.0,5.0,28.8,986.0,803.03,599.0
2018,6,10,13,15,907.5,118.0,5.05,28.7,968.5,785.63,587.64
2018,6,10,13,30,903.0,118.0,5.1,28.6,951.0,765.0,573.4
2018,6,10,13,45,897.0,117.0,5.1,28.55,926.5,739.38,555.11
2018,6,10,14,0,891.0,116.0,5.1,28.5,902.0,710.83,534.46
2018,6,10,14,15,883.5,114.5,5.15,28.25,871.0,678.1,511.06
2018,6,10,14,30,876.0,113.0,5.2,28.0,840.0,642.84,485.28
2018,6,10,14,45,866.5,110.5,5.2,27.8,803.0,603.26,455.49
2018,6,10,15,0,857.0,108.0,5.2,27.6,766.0,561.68,423.49
2018,6,10,15,15,844.5,105.5,5.2,27.6,724.5,516.84,387.93
2018,6,10,15,30,832.0,103.0,5.2,27.6,683.0,470.71,350.51
2018,6,10,15,45,816.5,100.0,5.2,26.9,637.5,421.49,310.75
2018,6,10,16,0,801.0,97.0,5.2,26.2,592.0,371.46,269.26
2018,6,10,16,15,780.5,94.0,5.15,25.7,543.5,319.72,225.47
2018,6,10,16,30,760.0,91.0,5.1,25.2,495.0,268.6,181.89
2018,6,10,16,45,733.0,87.0,5.05,24.7,444.5,216.28,138.4
2018,6,10,17,0,706.0,83.0,5.0,24.2,394.0,161.92,95.88
2018,6,10,17,15,669.0,78.5,4.9,23.55,343.5,112.06,63.12
2018,6,10,17,30,632.0,74.0,4.8,22.9,293.0,65.75,44.04
2018,6,10,17,45,580.5,67.5,4.7,22.2,243.5,54.08,41.38
2018,6,10,18,0,529.0,61.0,4.6,21.5,194.0,49.18,37.16
2018,6,10,18,15,453.5,53.0,4.35,20.75,149.0,42.89,31.55
2018,6,10,18,30,378.0,45.0,4.1,20.0,104.0,36.63,25.75
2018,6,10,18,45,269.0,34.5,3.85,19.2,69.0,28.15,17.49
2018,6,10,19,0,160.0,24.0,3.6,18.4,34.0,18.22,0.3
2018,6,10,19,15,82.5,12.5,3.5,17.9,17.5,9.83,0.0
2018,6,10,19,30,5.0,1.0,3.4,17.4,1.0,0.0,0.0
2018,6,10,19,45,2.5,0.5,3.3,16.95,0.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,11,4,45,47.0,6.5,2.25,13.2,8.0,0.0,0.0
2018,6,11,5,0,94.0,13.0,2.3,13.4,16.0,10.23,0.0
2018,6,11,5,15,219.5,25.0,2.35,13.9,47.5,20.47,7.86
2018,6,11,5,30,345.0,37.0,2.4,14.4,79.0,30.37,20.35
2018,6,11,5,45,432.5,45.0,2.4,14.95,122.5,36.79,26.69
2018,6,11,6,0,520.0,53.0,2.4,15.5,166.0,43.31,32.77
2018,6,11,6,15,577.0,58.5,2.45,16.25,214.5,47.66,36.72
2018,6,11,6,30,634.0,64.0,2.5,17.0,263.0,52.07,40.55
2018,6,11,6,45,673.5,68.5,2.5,17.7,313.5,79.51,48.68
2018,6,11,7,0,713.0,73.0,2.5,18.4,364.0,128.37,73.51
2018,6,11,7,15,741.5,77.0,2.55,19.3,415.0,178.89,109.48
2018,6,11,7,30,770.0,81.0,2.6,20.2,466.0,231.64,151.98
2018,6,11,7,45,792.0,83.5,2.65,21.05,515.5,283.36,195.8
2018,6,11,8,0,814.0,86.0,2.7,21.9,565.0,336.0,240.55
2018,6,11,8,15,830.5,89.0,2.75,22.7,612.0,388.99,285.02
2018,6,11,8,30,847.0,92.0,2.8,23.5,659.0,439.7,326.61
2018,6,11,8,45,859.5,94.0,2.85,24.35,702.0,487.19,364.55
2018,6,11,9,0,872.0,96.0,2.9,25.2,745.0,533.53,400.38
2018,6,11,9,15,871.5,104.0,2.9,25.95,781.0,576.27,432.38
2018,6,11,9,30,871.0,112.0,2.9,26.7,817.0,616.29,461.35
2018,6,11,9,45,865.5,122.0,2.95,27.5,846.5,651.92,486.33
2018,6,11,10,0,860.0,132.0,3.0,28.3,876.0,684.17,508.2
2018,6,11,10,15,867.0,133.5,3.05,29.05,903.0,714.96,528.79
2018,6,11,10,30,874.0,135.0,3.1,29.8,930.0,743.04,547.05
2018,6,11,10,45,879.0,135.5,3.15,30.55,950.0,766.01,561.49
2018,6,11,11,0,884.0,136.0,3.2,31.3,970.0,785.92,573.6
2018,6,11,11,15,887.5,136.0,3.25,31.7,982.5,801.15,583.19
2018,6,11,11,30,891.0,136.0,3.3,32.1,995.0,813.14,590.13
2018,6,11,11,45,893.0,136.0,3.3,32.5,1001.0,820.72,593.96
2018,6,11,12,0,895.0,136.0,3.3,32.9,1007.0,825.06,595.73
2018,6,11,12,15,899.0,133.0,3.35,33.1,1006.0,825.45,595.74
2018,6,11,12,30,903.0,130.0,3.4,33.3,1005.0,822.53,593.67
