Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,7,30,641.0,104.0,2.2,21.7,422.0,211.66,139.71
2018,6,21,7,45,705.0,105.5,2.25,22.6,489.0,266.94,183.56
2018,6,21,8,0,769.0,107.0,2.3,23.5,556.0,330.65,234.59
2018,6,21,8,15,836.5,94.5,2.35,24.4,620.0,385.66,278.79
2018,6,21,8,30,904.0,82.0,2.4,25.3,684.0,446.12,326.54
2018,6,21,8,45,915.5,83.5,2.45,26.2,728.0,495.44,365.6
2018,6,21,9,0,927.0,85.0,2.5,27.1,772.0,543.41,402.36
2018,6,21,9,15,937.0,86.0,2.6,27.8,811.5,588.56,436.35
2018,6,21,9,30,947.0,87.0,2.7,28.5,851.0,631.75,467.92
2018,6,21,9,45,955.5,87.5,2.8,29.2,885.5,671.4,496.13
2018,6,21,10,0,964.0,88.0,2.9,29.9,920.0,708.54,521.86
2018,6,21,10,15,969.0,88.5,3.0,30.5,947.0,740.59,543.71
2018,6,21,10,30,974.0,89.0,3.1,31.1,974.0,769.54,563.0
2018,6,21,10,45,977.0,90.0,3.15,31.7,994.5,794.23,578.79
2018,6,21,11,0,980.0,91.0,3.2,32.3,1015.0,815.47,591.36
2018,6,21,11,15,982.0,92.0,3.25,32.8,1028.5,832.41,601.12
2018,6,21,11,30,984.0,93.0,3.3,33.3,1042.0,845.73,608.53
2018,6,21,11,45,985.0,93.0,3.3,33.8,1047.5,853.8,612.29
2018,6,21,12,0,986.0,93.0,3.3,34.3,1053.0,858.22,613.77
2018,6,21,12,15,980.5,97.0,3.35,34.5,1050.0,857.23,612.86
2018,6,21,12,30,975.0,101.0,3.4,34.7,1047.0,852.64,609.73
2018,6,21,12,45,966.5,105.0,3.5,34.85,1035.5,842.17,603.24
2018,6,21,13,0,958.0,109.0,3.6,35.0,1024.0,828.27,594.56
2018,6,21,13,15,955.5,108.5,3.65,35.0,1008.0,811.83,584.39
2018,6,21,13,30,953.0,108.0,3.7,35.0,992.0,791.92,571.23
2018,6,21,13,45,949.0,106.5,3.75,34.95,968.0,766.74,554.35
2018,6,21,14,0,945.0,105.0,3.8,34.9,944.0,738.34,534.99
2018,6,21,14,15,939.0,104.0,3.85,34.65,913.5,705.96,512.92
2018,6,21,14,30,933.0,103.0,3.9,34.4,883.0,670.77,488.37
2018,6,21,14,45,925.0,100.5,3.95,34.2,846.0,630.54,459.59
2018,6,21,15,0,917.0,98.0,4.0,34.0,809.0,588.02,428.38
2018,6,21,15,15,906.0,96.0,4.0,34.0,767.0,542.33,393.59
2018,6,21,15,30,895.0,94.0,4.0,34.0,725.0,495.05,356.7
2018,6,21,15,45,882.0,91.0,4.05,33.3,679.0,444.79,317.63
2018,6,21,16,0,869.0,88.0,4.1,32.6,633.0,393.61,276.63
2018,6,21,16,15,852.5,84.5,4.1,32.1,583.5,340.3,232.83
2018,6,21,16,30,836.0,81.0,4.1,31.6,534.0,284.12,186.36
2018,6,21,16,45,813.0,77.5,4.05,31.1,482.5,229.16,141.53
2018,6,21,17,0,790.0,74.0,4.0,30.6,431.0,175.5,100.15
2018,6,21,17,15,758.0,69.5,3.85,29.85,378.0,121.82,64.87
2018,6,21,17,30,726.0,65.0,3.7,29.1,325.0,71.04,42.97
2018,6,21,17,45,680.0,60.5,3.5,28.4,273.5,54.28,40.45
2018,6,21,18,0,634.0,56.0,3.3,27.7,222.0,46.45,33.89
2018,6,21,18,15,565.5,50.0,3.0,26.5,174.0,41.42,29.59
2018,6,21,18,30,497.0,44.0,2.7,25.3,126.0,36.49,25.16
2018,6,21,18,45,386.0,35.0,2.4,24.15,86.0,28.96,18.17
2018,6,21,19,0,275.0,26.0,2.1,23.0,46.0,21.56,7.16
2018,6,21,19,15,146.5,14.0,2.05,22.35,24.0,11.02,0.0
2018,6,21,19,30,18.0,2.0,2.0,21.7,2.0,0.0,0.0
2018,6,21,19,45,9.0,1.0,1.95,21.1,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.75,20.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,6,22,4,45,49.5,6.5,0.7,16.1,8.0,0.0,0.0
2018,6,22,5,0,99.0,13.0,0.7,16.5,16.0,10.23,0.0
2018,6,22,5,15,235.0,25.0,0.7,17.4,48.5,20.58,6.59
2018,6,22,5,30,371.0,37.0,0.7,18.3,81.0,30.57,20.07
2018,6,22,5,45,452.5,45.5,0.75,19.2,124.0,37.39,26.7
2018,6,22,6,0,534.0,54.0,0.8,20.1,167.0,44.26,32.96
2018,6,22,6,15,520.0,62.5,0.8,21.05,197.0,50.1,38.1
2018,6,22,6,30,506.0,71.0,0.8,22.0,227.0,55.55,42.72
2018,6,22,6,45,537.0,79.5,0.8,22.95,272.0,70.78,46.67
2018,6,22,7,0,568.0,88.0,0.8,23.9,317.0,114.11,67.15
2018,6,22,7,15,598.5,99.5,0.95,25.1,370.0,162.69,99.9
2018,6,22,7,30,629.0,111.0,1.1,26.3,423.0,214.11,138.89
2018,6,22,7,45,698.5,111.0,1.25,27.5,491.0,269.05,180.86
2018,6,22,8,0,768.0,111.0,1.4,28.7,559.0,333.01,230.25
2018,6,22,8,15,828.0,102.5,1.55,29.85,622.0,388.7,273.59
2018,6,22,8,30,888.0,94.0,1.7,31.0,685.0,448.91,319.56
2018,6,22,8,45,900.5,96.0,1.85,32.15,729.5,498.46,357.35
2018,6,22,9,0,913.0,98.0,2.0,33.3,774.0,546.78,392.99
2018,6,22,9,15,920.5,101.5,2.05,34.0,813.5,592.15,425.73
2018,6,22,9,30,928.0,105.0,2.1,34.7,853.0,635.39,455.95
2018,6,22,9,45,933.0,108.0,2.15,35.4,886.5,674.34,482.36
2018,6,22,10,0,938.0,111.0,2.2,36.1,920.0,710.58,506.22
2018,6,22,10,15,943.5,112.0,2.25,36.5,947.5,742.64,527.4
2018,6,22,10,30,949.0,113.0,2.3,36.9,975.0,771.7,546.21
2018,6,22,10,45,953.0,114.0,2.3,37.3,996.0,796.51,561.59
2018,6,22,11,0,957.0,115.0,2.3,37.7,1017.0,817.99,574.56
2018,6,22,11,15,959.5,115.5,2.4,37.95,1030.5,834.5,584.7
2018,6,22,11,30,962.0,116.0,2.5,38.2,1044.0,847.49,592.62
2018,6,22,11,45,963.0,116.0,2.55,38.4,1049.5,855.38,597.18
2018,6,22,12,0,964.0,116.0,2.6,38.6,1055.0,859.73,599.62
2018,6,22,12,15,961.0,116.5,2.7,38.7,1051.0,857.83,598.8
2018,6,22,12,30,958.0,117.0,2.8,38.8,1047.0,852.45,595.88
2018,6,22,12,45,955.0,117.5,2.9,38.85,1037.0,843.57,590.94
2018,6,22,13,0,952.0,118.0,3.0,38.9,1027.0,831.21,583.82
2018,6,22,13,15,949.0,117.0,3.1,38.85,1010.0,814.17,573.86
2018,6,22,13,30,946.0,116.0,3.2,38.8,993.0,793.7,560.99
2018,6,22,13,45,941.0,114.5,3.25,38.7,968.5,768.05,544.37
2018,6,22,14,0,936.0,113.0,3.3,38.6,944.0,739.25,525.36
2018,6,22,14,15,927.5,112.0,3.4,38.4,912.0,705.56,503.05
2018,6,22,14,30,919.0,111.0,3.5,38.2,880.0,669.24,478.39
2018,6,22,14,45,910.5,108.5,3.55,37.95,843.0,629.27,450.52
2018,6,22,15,0,902.0,106.0,3.6,37.7,806.0,587.07,420.31
2018,6,22,15,15,890.0,104.5,3.6,37.7,764.0,541.92,386.61
2018,6,22,15,30,878.0,103.0,3.6,37.7,722.0,495.28,350.94
2018,6,22,15,45,863.0,100.0,3.7,36.95,675.5,444.96,312.84
2018,6,22,16,0,848.0,97.0,3.8,36.2,629.0,392.79,272.14
2018,6,22,16,15,828.0,94.0,3.8,35.7,579.0,339.11,229.03
2018,6,22,16,30,808.0,91.0,3.8,35.2,529.0,285.86,185.77
2018,6,22,16,45,780.5,87.5,3.8,34.7,476.5,231.41,142.36
2018,6,22,17,0,753.0,84.0,3.8,34.2,424.0,178.78,102.63
2018,6,22,17,15,717.5,79.5,3.65,33.35,371.5,122.45,65.64
2018,6,22,17,30,682.0,75.0,3.5,32.5,319.0,73.33,44.24
2018,6,22,17,45,632.5,69.0,3.35,31.7,267.5,55.73,41.06
2018,6,22,18,0,583.0,63.0,3.2,30.9,216.0,51.16,37.34
2018,6,22,18,15,509.5,55.5,2.75,29.6,168.5,45.2,32.33
2018,6,22,18,30,436.0,48.0,2.3,28.3,121.0,39.29,27.14
2018,6,22,18,45,325.0,38.0,1.9,27.05,82.5,31.15,19.7
2018,6,22,19,0,214.0,28.0,1.5,25.8,44.0,21.33,7.08
2018,6,22,19,15,112.5,15.0,1.4,25.2,23.0,11.8,0.0
2018,6,22,19,30,11.0,2.0,1.3,24.6,2.0,0.0,0.0
2018,6,22,19,45,5.5,1.0,1.2,24.0,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.05,23.05,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.55,20.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,23,4,45,43.0,6.5,0.5,20.65,7.5,0.0,0.0
2018,6,23,5,0,86.0,13.0,0.5,20.9,15.0,10.23,0.0
2018,6,23,5,15,214.0,25.5,0.45,21.6,46.5,20.97,6.32
2018,6,23,5,30,342.0,38.0,0.4,22.3,78.0,31.28,20.26
2018,6,23,5,45,433.5,46.0,0.4,23.05,121.5,37.68,26.48
2018,6,23,6,0,525.0,54.0,0.4,23.8,165.0,44.19,32.37
2018,6,23,6,15,585.5,59.5,0.45,24.7,214.5,48.56,36.18
2018,6,23,6,30,646.0,65.0,0.5,25.6,264.0,53.0,39.88
2018,6,23,6,45,688.0,70.0,0.6,26.55,316.5,67.9,42.24
2018,6,23,7,0,730.0,75.0,0.7,27.5,369.0,122.29,67.01
2018,6,23,7,15,760.5,77.5,0.9,28.65,420.5,172.59,99.37
2018,6,23,7,30,791.0,80.0,1.1,29.8,472.0,225.34,139.04
2018,6,23,7,45,814.0,83.0,1.35,30.9,523.0,278.73,181.81
2018,6,23,8,0,837.0,86.0,1.6,32.0,574.0,333.16,225.79
2018,6,23,8,15,854.0,88.5,1.75,32.85,622.0,387.29,269.2
2018,6,23,8,30,871.0,91.0,1.9,33.7,670.0,439.01,309.83
2018,6,23,8,45,884.5,93.0,2.05,34.55,714.5,488.23,347.55
2018,6,23,9,0,898.0,95.0,2.2,35.4,759.0,536.36,383.31
2018,6,23,9,15,909.5,95.5,2.3,35.9,798.5,580.81,415.86
2018,6,23,9,30,921.0,96.0,2.4,36.4,838.0,623.48,446.29
2018,6,23,9,45,930.5,96.5,2.5,36.95,872.5,662.92,473.63
2018,6,23,10,0,940.0,97.0,2.6,37.5,907.0,699.98,498.71
2018,6,23,10,15,945.5,98.0,2.65,37.8,934.5,732.17,520.28
2018,6,23,10,30,951.0,99.0,2.7,38.1,962.0,761.36,539.48
2018,6,23,10,45,954.5,99.5,2.75,38.4,982.0,785.54,555.09
2018,6,23,11,0,958.0,100.0,2.8,38.7,1002.0,806.37,568.02
2018,6,23,11,15,959.5,100.0,2.85,38.85,1014.0,821.83,577.37
2018,6,23,11,30,961.0,100.0,2.9,39.0,1026.0,833.75,584.54
2018,6,23,11,45,961.5,100.5,3.0,39.15,1032.0,841.75,589.58
2018,6,23,12,0,962.0,101.0,3.1,39.3,1038.0,846.19,592.46
2018,6,23,12,15,960.5,102.0,3.2,39.3,1036.0,845.94,592.82
2018,6,23,12,30,959.0,103.0,3.3,39.3,1034.0,842.18,591.03
2018,6,23,12,45,954.5,104.0,3.4,39.25,1023.5,832.57,585.69
2018,6,23,13,0,950.0,105.0,3.5,39.2,1013.0,819.5,578.18
2018,6,23,13,15,946.0,104.0,3.6,39.05,995.0,801.73,567.89
2018,6,23,13,30,942.0,103.0,3.7,38.9,977.0,780.58,554.8
2018,6,23,13,45,937.0,102.0,3.8,38.75,953.0,755.43,538.57
2018,6,23,14,0,932.0,101.0,3.9,38.6,929.0,727.15,519.91
2018,6,23,14,15,924.0,100.5,3.95,38.3,898.0,694.35,497.92
2018,6,23,14,30,916.0,100.0,4.0,38.0,867.0,658.91,473.58
2018,6,23,14,45,906.5,98.5,4.05,37.7,830.0,619.32,445.76
2018,6,23,15,0,897.0,97.0,4.1,37.4,793.0,577.6,415.66
2018,6,23,15,15,886.0,95.0,4.1,37.4,752.0,532.8,381.93
2018,6,23,15,30,875.0,93.0,4.1,37.4,711.0,486.46,346.2
2018,6,23,15,45,860.0,91.5,4.1,36.55,665.5,437.58,308.82
2018,6,23,16,0,845.0,90.0,4.1,35.7,620.0,388.0,269.73
2018,6,23,16,15,825.0,87.0,4.05,35.1,570.5,333.11,225.58
2018,6,23,16,30,805.0,84.0,4.0,34.5,521.0,280.1,182.31
2018,6,23,16,45,779.0,80.5,3.95,33.95,469.5,226.18,139.01
2018,6,23,17,0,753.0,77.0,3.9,33.4,418.0,173.92,99.24
2018,6,23,17,15,719.5,73.0,3.75,32.55,366.5,122.53,65.74
2018,6,23,17,30,686.0,69.0,3.6,31.7,315.0,74.24,44.66
2018,6,23,17,45,639.0,64.0,3.4,30.9,265.0,52.16,38.22
2018,6,23,18,0,592.0,59.0,3.2,30.1,215.0,48.23,35.02
2018,6,23,18,15,522.0,52.0,2.95,29.0,168.0,42.57,30.22
2018,6,23,18,30,452.0,45.0,2.7,27.9,121.0,36.96,25.26
2018,6,23,18,45,344.5,36.0,2.4,26.85,82.5,29.57,18.45
2018,6,23,19,0,237.0,27.0,2.1,25.8,44.0,22.29,7.81
2018,6,23,19,15,125.5,14.5,1.95,25.15,23.0,11.41,0.0
2018,6,23,19,30,14.0,2.0,1.8,24.5,2.0,0.0,0.0
2018,6,23,19,45,7.0,1.0,1.65,23.85,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.45,18.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.35,18.15,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,24,4,45,38.0,6.0,1.55,18.2,7.0,0.0,0.0
2018,6,24,5,0,76.0,12.0,1.7,18.5,14.0,9.44,0.0
2018,6,24,5,15,183.0,24.5,1.85,19.1,42.5,18.68,4.8
2018,6,24,5,30,290.0,37.0,2.0,19.7,71.0,30.19,19.53
2018,6,24,5,45,331.0,46.0,2.15,20.3,102.0,36.98,26.15
2018,6,24,6,0,372.0,55.0,2.3,20.9,133.0,43.61,32.24
2018,6,24,6,15,186.0,60.5,2.35,21.65,99.5,45.29,33.81
2018,6,24,6,30,0.0,66.0,2.4,22.4,66.0,50.37,38.16
2018,6,24,6,45,1.5,89.5,2.45,23.15,90.0,67.3,50.07
2018,6,24,7,0,3.0,113.0,2.5,23.9,114.0,84.7,63.88
2018,6,24,7,15,139.0,138.5,2.45,24.65,207.0,122.45,88.01
2018,6,24,7,30,275.0,164.0,2.4,25.4,300.0,177.38,125.61
2018,6,24,7,45,503.5,139.0,2.35,26.15,420.0,237.22,164.99
2018,6,24,8,0,732.0,114.0,2.3,26.9,540.0,320.45,224.69
2018,6,24,8,15,750.5,118.0,2.25,27.6,586.5,372.69,267.01
2018,6,24,8,30,769.0,122.0,2.2,28.3,633.0,422.18,306.35
2018,6,24,8,45,783.0,125.5,2.2,29.0,675.5,469.12,342.84
2018,6,24,9,0,797.0,129.0,2.2,29.7,718.0,515.29,377.59
2018,6,24,9,15,811.5,130.0,2.2,30.35,757.0,558.61,409.33
2018,6,24,9,30,826.0,131.0,2.2,31.0,796.0,600.65,439.2
2018,6,24,9,45,839.5,130.5,2.2,31.6,830.5,634.21,462.62
2018,6,24,10,0,853.0,130.0,2.2,32.2,865.0,670.19,486.97
2018,6,24,10,15,860.5,131.0,2.2,32.75,892.5,701.18,507.38
2018,6,24,10,30,868.0,132.0,2.2,33.3,920.0,729.53,525.57
2018,6,24,10,45,874.0,132.5,2.2,33.9,941.0,753.62,540.46
2018,6,24,11,0,880.0,133.0,2.2,34.5,962.0,774.73,553.12
2018,6,24,11,15,883.0,133.5,2.25,34.8,975.0,790.48,563.1
2018,6,24,11,30,886.0,134.0,2.3,35.1,988.0,803.0,570.61
2018,6,24,11,45,887.5,134.0,2.35,35.4,994.0,810.75,574.97
2018,6,24,12,0,889.0,134.0,2.4,35.7,1000.0,815.27,577.36
2018,6,24,12,15,887.0,135.5,2.45,35.85,998.0,814.99,577.12
2018,6,24,12,30,885.0,137.0,2.5,36.0,996.0,811.53,574.94
2018,6,24,12,45,881.5,137.5,2.6,36.15,986.5,802.94,569.86
2018,6,24,13,0,878.0,138.0,2.7,36.3,977.0,791.16,562.55
2018,6,24,13,15,874.5,137.5,2.75,36.25,961.0,775.43,552.52
2018,6,24,13,30,871.0,137.0,2.8,36.2,945.0,756.55,540.28
2018,6,24,13,45,865.5,135.5,2.9,36.15,921.5,732.4,524.59
2018,6,24,14,0,860.0,134.0,3.0,36.1,898.0,705.36,506.64
2018,6,24,14,15,852.5,132.5,3.05,35.9,868.5,674.25,485.65
2018,6,24,14,30,845.0,131.0,3.1,35.7,839.0,640.66,462.47
2018,6,24,14,45,835.5,128.5,3.15,35.5,803.0,607.01,438.57
2018,6,24,15,0,826.0,126.0,3.2,35.3,767.0,566.26,409.16
2018,6,24,15,15,813.0,123.5,3.2,35.3,726.5,522.03,376.07
2018,6,24,15,30,800.0,121.0,3.2,35.3,686.0,476.61,341.29
2018,6,24,15,45,784.0,117.5,3.35,34.55,641.0,428.2,304.64
2018,6,24,16,0,768.0,114.0,3.5,33.8,596.0,379.4,266.49
2018,6,24,16,15,747.0,110.0,3.55,33.2,548.0,328.53,225.68
2018,6,24,16,30,726.0,106.0,3.6,32.6,500.0,274.98,182.37
2018,6,24,16,45,699.5,101.0,3.65,32.0,450.5,223.36,141.05
2018,6,24,17,0,673.0,96.0,3.7,31.4,401.0,173.59,103.09
2018,6,24,17,15,637.0,90.0,3.75,30.5,350.5,124.32,70.54
2018,6,24,17,30,601.0,84.0,3.8,29.6,300.0,78.53,49.3
2018,6,24,17,45,553.0,76.5,3.8,28.65,251.0,60.21,45.4
2018,6,24,18,0,505.0,69.0,3.8,27.7,202.0,54.86,41.01
2018,6,24,18,15,436.5,60.0,3.75,26.7,157.5,48.07,35.19
2018,6,24,18,30,368.0,51.0,3.7,25.7,113.0,41.24,29.12
2018,6,24,18,45,274.0,39.0,3.6,24.65,76.5,29.71,18.77
2018,6,24,19,0,180.0,27.0,3.5,23.6,40.0,20.5,6.97
2018,6,24,19,15,95.0,14.5,3.4,22.9,21.0,11.41,0.0
2018,6,24,19,30,10.0,2.0,3.3,22.2,2.0,0.0,0.0
2018,6,24,19,45,5.0,1.0,3.25,21.5,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.1,20.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.95,19.6,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.65,18.6,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.55,18.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,25,4,45,25.0,5.5,2.0,16.7,6.0,0.0,0.0
2018,6,25,5,0,50.0,11.0,2.1,16.8,12.0,8.65,0.0
2018,6,25,5,15,136.0,25.5,2.2,17.25,39.0,19.27,4.85
2018,6,25,5,30,222.0,40.0,2.3,17.7,66.0,30.14,19.63
2018,6,25,5,45,268.0,48.5,2.35,18.1,94.5,36.51,25.99
2018,6,25,6,0,314.0,57.0,2.4,18.5,123.0,42.82,31.88
2018,6,25,6,15,157.0,49.0,2.45,19.1,82.0,35.62,25.71
2018,6,25,6,30,0.0,41.0,2.5,19.7,41.0,31.31,21.92
2018,6,25,6,45,0.0,45.5,2.5,20.25,45.5,34.78,23.59
2018,6,25,7,0,0.0,50.0,2.5,20.8,50.0,38.25,26.36
2018,6,25,7,15,0.0,69.5,2.45,21.45,69.5,53.33,38.66
2018,6,25,7,30,0.0,89.0,2.4,22.1,89.0,68.34,50.71
2018,6,25,7,45,0.0,112.5,2.4,22.75,112.5,86.03,64.72
2018,6,25,8,0,0.0,136.0,2.4,23.4,136.0,103.84,78.61
2018,6,25,8,15,0.5,138.5,2.35,24.1,139.0,106.27,80.04
2018,6,25,8,30,1.0,141.0,2.3,24.8,142.0,108.69,81.47
2018,6,25,8,45,1.0,144.5,2.25,25.5,145.5,111.65,83.35
2018,6,25,9,0,1.0,148.0,2.2,26.2,149.0,114.6,85.21
2018,6,25,9,15,3.0,165.0,2.25,26.9,167.5,129.02,95.99
2018,6,25,9,30,5.0,182.0,2.3,27.6,186.0,143.67,106.83
2018,6,25,9,45,7.5,204.5,2.3,28.25,211.0,163.11,121.23
2018,6,25,10,0,10.0,227.0,2.3,28.9,236.0,182.82,135.66
2018,6,25,10,15,12.5,251.5,2.4,29.45,263.0,204.33,151.39
2018,6,25,10,30,15.0,276.0,2.5,30.0,290.0,226.06,167.11
2018,6,25,10,45,26.5,324.5,2.6,30.55,349.5,281.34,207.53
2018,6,25,11,0,38.0,373.0,2.7,31.1,409.0,330.92,243.02
2018,6,25,11,15,311.5,321.0,2.85,31.45,621.0,515.79,380.1
2018,6,25,11,30,585.0,269.0,3.0,31.8,833.0,699.47,509.74
2018,6,25,11,45,734.5,203.0,3.1,32.1,915.5,759.01,551.33
2018,6,25,12,0,884.0,137.0,3.2,32.4,998.0,813.92,589.46
2018,6,25,12,15,888.0,134.5,3.35,32.55,998.0,815.35,590.42
2018,6,25,12,30,892.0,132.0,3.5,32.7,998.0,813.56,589.66
2018,6,25,12,45,895.5,128.5,3.65,32.8,991.0,807.28,586.1
2018,6,25,13,0,899.0,125.0,3.8,32.9,984.0,797.57,580.31
2018,6,25,13,15,896.0,124.0,3.85,32.85,967.5,781.5,569.84
2018,6,25,13,30,893.0,123.0,3.9,32.8,951.0,762.19,556.85
2018,6,25,13,45,889.0,121.0,4.0,32.75,928.0,738.19,540.65
2018,6,25,14,0,885.0,119.0,4.1,32.7,905.0,711.15,522.05
2018,6,25,14,15,879.5,117.0,4.15,32.45,876.0,680.23,500.62
2018,6,25,14,30,874.0,115.0,4.2,32.2,847.0,646.62,476.8
2018,6,25,14,45,866.0,112.5,4.2,32.0,812.0,608.64,449.09
2018,6,25,15,0,858.0,110.0,4.2,31.8,777.0,568.52,419.13
2018,6,25,15,15,846.0,108.0,4.2,31.8,736.0,524.84,385.5
2018,6,25,15,30,834.0,106.0,4.2,31.8,695.0,479.78,349.98
2018,6,25,15,45,820.0,102.5,4.2,31.1,650.5,431.3,311.97
2018,6,25,16,0,806.0,99.0,4.2,30.4,606.0,381.59,271.9
2018,6,25,16,15,789.0,95.5,4.1,29.95,559.0,330.56,229.62
2018,6,25,16,30,772.0,92.0,4.0,29.5,512.0,279.72,187.06
2018,6,25,16,45,748.0,88.0,3.95,29.05,462.0,227.49,144.19
2018,6,25,17,0,724.0,84.0,3.9,28.6,412.0,176.74,104.64
2018,6,25,17,15,692.0,79.0,3.8,28.0,361.5,121.95,67.24
2018,6,25,17,30,660.0,74.0,3.7,27.4,311.0,73.99,44.87
2018,6,25,17,45,614.5,68.0,3.65,26.75,261.5,54.74,41.14
2018,6,25,18,0,569.0,62.0,3.6,26.1,212.0,50.23,37.36
2018,6,25,18,15,502.5,54.5,3.4,25.35,166.0,44.33,32.23
2018,6,25,18,30,436.0,47.0,3.2,24.6,120.0,38.45,26.92
2018,6,25,18,45,335.0,37.0,3.05,23.8,82.0,30.34,19.38
2018,6,25,19,0,234.0,27.0,2.9,23.0,44.0,22.26,8.19
2018,6,25,19,15,124.5,14.5,2.85,22.4,23.0,11.41,0.0
2018,6,25,19,30,15.0,2.0,2.8,21.8,2.0,0.0,0.0
2018,6,25,19,45,7.5,1.0,2.7,21.2,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,20.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,20.25,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,19.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,18.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,18.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,26,4,45,48.0,6.5,1.65,15.3,7.5,0.0,0.0
2018,6,26,5,0,96.0,13.0,1.8,15.6,15.0,10.23,0.0
2018,6,26,5,15,230.5,24.5,1.8,16.2,46.5,20.2,4.98
2018,6,26,5,30,365.0,36.0,1.8,16.8,78.0,29.75,19.36
2018,6,26,5,45,446.5,43.5,1.85,17.45,119.5,35.78,25.43
2018,6,26,6,0,528.0,51.0,1.9,18.1,161.0,41.9,31.13
2018,6,26,6,15,484.0,61.0,1.9,19.0,183.0,48.61,37.11
2018,6,26,6,30,440.0,71.0,1.9,19.9,205.0,54.76,42.4
2018,6,26,6,45,313.0,104.0,1.85,20.8,208.0,78.25,56.54
2018,6,26,7,0,186.0,137.0,1.8,21.7,211.0,112.59,80.65
2018,6,26,7,15,261.5,148.5,1.8,22.7,268.5,145.48,101.86
2018,6,26,7,30,337.0,160.0,1.8,23.7,326.0,186.53,130.91
2018,6,26,7,45,482.5,142.5,1.75,24.65,408.0,233.95,163.74
2018,6,26,8,0,628.0,125.0,1.7,25.6,490.0,296.66,209.93
2018,6,26,8,15,712.0,116.5,1.8,26.5,563.0,354.6,254.85
2018,6,26,8,30,796.0,108.0,1.9,27.4,636.0,420.95,305.67
2018,6,26,8,45,853.0,99.5,1.95,28.3,699.0,478.24,349.25
2018,6,26,9,0,910.0,91.0,2.0,29.2,762.0,538.07,393.58
2018,6,26,9,15,918.0,93.0,2.1,29.95,801.0,582.49,426.43
2018,6,26,9,30,926.0,95.0,2.2,30.7,840.0,624.86,456.89
2018,6,26,9,45,932.0,97.5,2.35,31.45,873.5,664.15,484.56
2018,6,26,10,0,938.0,100.0,2.5,32.2,907.0,700.82,509.72
2018,6,26,10,15,943.0,101.5,2.6,32.8,934.5,733.18,531.47
2018,6,26,10,30,948.0,103.0,2.7,33.4,962.0,762.52,550.75
2018,6,26,10,45,952.0,103.5,2.85,34.0,983.0,787.15,566.84
2018,6,26,11,0,956.0,104.0,3.0,34.6,1004.0,808.46,580.27
2018,6,26,11,15,958.0,105.0,3.15,34.85,1017.5,825.24,590.96
2018,6,26,11,30,960.0,106.0,3.3,35.1,1031.0,838.5,599.41
2018,6,26,11,45,961.0,106.5,3.45,35.3,1037.0,847.02,604.97
2018,6,26,12,0,962.0,107.0,3.6,35.5,1043.0,851.99,608.31
2018,6,26,12,15,963.0,105.5,3.75,35.5,1041.5,851.83,608.88
2018,6,26,12,30,964.0,104.0,3.9,35.5,1040.0,848.12,607.23
2018,6,26,12,45,963.5,103.0,4.05,35.5,1031.0,840.07,602.79
2018,6,26,13,0,963.0,102.0,4.2,35.5,1022.0,828.44,596.04
2018,6,26,13,15,960.0,101.5,4.3,35.3,1005.5,811.76,586.26
2018,6,26,13,30,957.0,101.0,4.4,35.1,989.0,791.61,573.75
2018,6,26,13,45,952.0,100.5,4.5,34.9,965.0,766.66,557.32
2018,6,26,14,0,947.0,100.0,4.6,34.7,941.0,738.52,538.39
2018,6,26,14,15,940.5,98.5,4.6,34.4,910.5,705.52,515.64
2018,6,26,14,30,934.0,97.0,4.6,34.1,880.0,669.73,490.42
2018,6,26,14,45,925.5,95.5,4.65,33.8,843.5,630.16,462.03
2018,6,26,15,0,917.0,94.0,4.7,33.5,807.0,588.33,431.3
2018,6,26,15,15,906.5,92.5,4.7,33.5,765.5,543.44,396.83
2018,6,26,15,30,896.0,91.0,4.7,33.5,724.0,496.9,360.23
2018,6,26,15,45,883.5,88.5,4.65,32.55,679.0,447.29,321.6
2018,6,26,16,0,871.0,86.0,4.6,31.6,634.0,396.71,280.98
2018,6,26,16,15,854.5,83.0,4.55,31.0,585.0,343.74,237.21
2018,6,26,16,30,838.0,80.0,4.5,30.4,536.0,287.89,190.72
2018,6,26,16,45,815.0,77.0,4.45,29.85,484.5,233.21,145.69
2018,6,26,17,0,792.0,74.0,4.4,29.3,433.0,179.78,103.92
2018,6,26,17,15,761.0,69.5,4.25,28.5,380.5,125.96,67.63
2018,6,26,17,30,730.0,65.0,4.1,27.7,328.0,74.89,44.09
2018,6,26,17,45,686.5,60.5,4.0,26.95,277.0,54.35,40.77
2018,6,26,18,0,643.0,56.0,3.9,26.2,226.0,46.54,34.2
2018,6,26,18,15,562.5,50.5,3.65,25.25,176.0,41.77,30.07
2018,6,26,18,30,482.0,45.0,3.4,24.3,126.0,37.16,25.87
2018,6,26,18,45,328.0,34.5,3.2,23.4,81.5,28.22,17.68
2018,6,26,19,0,174.0,24.0,3.0,22.5,37.0,18.31,5.83
2018,6,26,19,15,98.0,13.5,2.95,21.85,20.0,10.62,0.0
2018,6,26,19,30,22.0,3.0,2.9,21.2,3.0,0.0,0.0
2018,6,26,19,45,11.0,1.5,2.8,20.6,1.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.7,19.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,27,4,45,40.0,5.5,2.25,14.5,6.5,0.0,0.0
2018,6,27,5,0,80.0,11.0,2.3,14.6,13.0,8.65,0.0
2018,6,27,5,15,213.5,23.0,2.3,15.05,43.5,18.88,3.86
2018,6,27,5,30,347.0,35.0,2.3,15.5,74.0,28.84,18.66
2018,6,27,5,45,377.5,39.0,2.25,15.95,101.0,31.7,22.04
2018,6,27,6,0,408.0,43.0,2.2,16.4,128.0,34.65,24.98
2018,6,27,6,15,204.0,50.5,2.15,17.15,93.0,37.17,27.31
2018,6,27,6,30,0.0,58.0,2.1,17.9,58.0,44.43,33.68
2018,6,27,6,45,0.0,73.5,2.05,18.65,73.5,56.12,41.7
2018,6,27,7,0,0.0,89.0,2.0,19.4,89.0,67.64,51.05
2018,6,27,7,15,6.0,124.5,2.0,20.35,127.5,94.34,72.38
2018,6,27,7,30,12.0,160.0,2.0,21.3,166.0,121.98,93.99
2018,6,27,7,45,39.5,200.5,1.95,22.25,223.0,159.54,122.35
2018,6,27,8,0,67.0,241.0,1.9,23.2,280.0,201.06,153.53
2018,6,27,8,15,311.5,208.5,1.95,24.1,412.0,275.51,205.63
2018,6,27,8,30,556.0,176.0,2.0,25.0,544.0,376.19,278.95
2018,6,27,8,45,740.5,131.5,2.05,25.95,656.5,454.07,336.21
2018,6,27,9,0,925.0,87.0,2.1,26.9,769.0,541.98,400.45
2018,6,27,9,15,926.5,92.5,2.25,27.55,806.5,586.53,433.92
2018,6,27,9,30,928.0,98.0,2.4,28.2,844.0,628.46,464.77
2018,6,27,9,45,925.0,106.5,2.55,28.9,876.0,667.31,492.45
2018,6,27,10,0,922.0,115.0,2.7,29.6,908.0,702.85,517.08
2018,6,27,10,15,927.5,116.5,2.9,30.0,935.5,735.09,539.93
2018,6,27,10,30,933.0,118.0,3.1,30.4,963.0,764.39,560.38
2018,6,27,10,45,936.0,120.0,3.3,30.85,984.0,789.17,577.33
2018,6,27,11,0,939.0,122.0,3.5,31.3,1005.0,810.63,591.81
2018,6,27,11,15,941.5,122.5,3.65,31.45,1018.5,827.11,602.95
2018,6,27,11,30,944.0,123.0,3.8,31.6,1032.0,840.13,611.58
2018,6,27,11,45,944.0,124.0,3.95,31.75,1038.0,848.13,616.94
2018,6,27,12,0,944.0,125.0,4.1,31.9,1044.0,852.65,620.09
2018,6,27,12,15,945.0,124.0,4.2,31.85,1042.5,852.96,620.81
2018,6,27,12,30,946.0,123.0,4.3,31.8,1041.0,849.83,619.34
2018,6,27,12,45,946.0,121.0,4.45,31.75,1032.0,841.64,614.77
2018,6,27,13,0,946.0,119.0,4.6,31.7,1023.0,829.92,607.88
2018,6,27,13,15,941.5,119.0,4.65,31.5,1005.5,812.87,597.37
2018,6,27,13,30,937.0,119.0,4.7,31.3,988.0,792.47,583.95
2018,6,27,13,45,931.0,117.5,4.75,31.1,963.0,766.53,566.5
2018,6,27,14,0,925.0,116.0,4.8,30.9,938.0,737.51,546.58
2018,6,27,14,15,918.5,115.0,4.8,30.55,908.0,705.62,524.33
2018,6,27,14,30,912.0,114.0,4.8,30.2,878.0,670.99,499.61
2018,6,27,14,45,903.5,111.5,4.8,29.85,841.5,631.41,470.75
2018,6,27,15,0,895.0,109.0,4.8,29.5,805.0,589.6,439.51
2018,6,27,15,15,883.5,106.5,4.8,29.5,763.0,544.27,404.23
2018,6,27,15,30,872.0,104.0,4.8,29.5,721.0,497.41,366.9
2018,6,27,15,45,858.5,101.0,4.85,28.6,675.5,448.03,328.02
2018,6,27,16,0,845.0,98.0,4.9,27.7,630.0,396.77,286.43
2018,6,27,16,15,828.0,94.0,4.9,27.0,580.5,343.34,241.86
2018,6,27,16,30,811.0,90.0,4.9,26.3,531.0,290.02,196.78
2018,6,27,16,45,788.0,86.0,4.85,25.6,480.0,235.85,151.58
2018,6,27,17,0,765.0,82.0,4.8,24.9,429.0,183.0,109.59
2018,6,27,17,15,733.0,77.0,4.75,24.0,377.0,130.11,73.19
2018,6,27,17,30,701.0,72.0,4.7,23.1,325.0,75.59,45.54
2018,6,27,17,45,656.5,66.0,4.65,22.25,273.5,53.83,41.16
2018,6,27,18,0,612.0,60.0,4.6,21.4,222.0,49.19,37.23
2018,6,27,18,15,544.5,53.5,4.45,20.6,174.5,43.93,32.57
2018,6,27,18,30,477.0,47.0,4.3,19.8,127.0,38.74,27.76
2018,6,27,18,45,370.0,37.5,4.15,19.0,87.5,30.93,20.34
2018,6,27,19,0,263.0,28.0,4.0,18.2,48.0,23.21,9.2
2018,6,27,19,15,140.0,15.0,3.9,17.7,25.0,11.8,0.0
2018,6,27,19,30,17.0,2.0,3.8,17.2,2.0,0.0,0.0
2018,6,27,19,45,8.5,1.0,3.75,16.75,1.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,14.3,7.0,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,14.5,14.0,9.44,0.0
2018,6,28,5,15,188.0,25.0,3.3,14.95,43.0,19.04,3.4
2018,6,28,5,30,307.0,38.0,3.4,15.4,72.0,31.21,20.6
2018,6,28,5,45,400.0,46.5,3.55,15.9,114.5,37.93,27.43
2018,6,28,6,0,493.0,55.0,3.7,16.4,157.0,44.76,33.83
2018,6,28,6,15,554.5,61.0,3.7,17.0,205.5,49.4,38.1
2018,6,28,6,30,616.0,67.0,3.7,17.6,254.0,54.11,42.23
2018,6,28,6,45,650.0,73.0,3.75,18.25,302.5,66.83,44.76
2018,6,28,7,0,684.0,79.0,3.8,18.9,351.0,114.99,65.88
2018,6,28,7,15,723.0,81.0,3.8,19.55,404.0,167.91,101.71
2018,6,28,7,30,762.0,83.0,3.8,20.2,457.0,219.93,142.45
2018,6,28,7,45,784.5,85.5,3.75,20.8,506.0,271.33,186.0
2018,6,28,8,0,807.0,88.0,3.7,21.4,555.0,323.77,231.03
2018,6,28,8,15,824.5,90.5,3.75,22.05,602.5,375.17,274.98
2018,6,28,8,30,842.0,93.0,3.8,22.7,650.0,427.29,318.51
2018,6,28,8,45,856.5,94.5,3.8,23.35,693.5,475.39,357.82
2018,6,28,9,0,871.0,96.0,3.8,24.0,737.0,522.56,395.24
2018,6,28,9,15,882.0,97.0,3.9,24.55,776.0,566.25,429.33
2018,6,28,9,30,893.0,98.0,4.0,25.1,815.0,608.21,461.21
2018,6,28,9,45,902.5,99.0,4.1,25.6,849.5,647.3,490.28
2018,6,28,10,0,912.0,100.0,4.2,26.1,884.0,684.11,517.03
2018,6,28,10,15,919.0,100.5,4.25,26.45,912.0,716.32,540.11
2018,6,28,10,30,926.0,101.0,4.3,26.8,940.0,745.72,560.78
2018,6,28,10,45,931.5,102.0,4.35,27.1,962.0,771.47,578.63
2018,6,28,11,0,937.0,103.0,4.4,27.4,984.0,794.04,593.81
2018,6,28,11,15,939.5,103.5,4.45,27.65,997.5,810.61,604.33
2018,6,28,11,30,942.0,104.0,4.5,27.9,1011.0,823.74,612.56
2018,6,28,11,45,943.0,104.5,4.6,28.1,1017.0,832.23,618.06
2018,6,28,12,0,944.0,105.0,4.7,28.3,1023.0,837.24,621.43
2018,6,28,12,15,943.5,105.0,4.75,28.4,1021.5,837.2,621.4
2018,6,28,12,30,943.0,105.0,4.8,28.5,1020.0,833.7,619.13
2018,6,28,12,45,941.5,104.5,4.9,28.6,1011.0,825.54,614.03
2018,6,28,13,0,940.0,104.0,5.0,28.7,1002.0,813.9,606.6
2018,6,28,13,15,937.0,103.0,5.1,28.65,985.5,797.24,596.1
2018,6,28,13,30,934.0,102.0,5.2,28.6,969.0,777.18,582.8
2018,6,28,13,45,930.0,101.0,5.25,28.5,946.0,753.11,565.96
2018,6,28,14,0,926.0,100.0,5.3,28.4,923.0,725.87,546.57
2018,6,28,14,15,920.0,98.5,5.3,28.2,893.0,693.86,523.42
2018,6,28,14,30,914.0,97.0,5.3,28.0,863.0,659.1,497.79
2018,6,28,14,45,905.5,95.5,5.3,27.8,827.0,620.28,468.62
2018,6,28,15,0,897.0,94.0,5.3,27.6,791.0,579.26,437.09
2018,6,28,15,15,885.5,92.5,5.3,27.6,750.0,534.72,401.8
2018,6,28,15,30,874.0,91.0,5.3,27.6,709.0,488.66,364.47
2018,6,28,15,45,861.0,88.0,5.2,27.0,664.0,439.46,324.49
2018,6,28,16,0,848.0,85.0,5.1,26.4,619.0,389.39,282.75
2018,6,28,16,15,831.0,82.0,5.05,25.95,570.5,337.43,238.6
2018,6,28,16,30,814.0,79.0,5.0,25.5,522.0,282.69,191.83
2018,6,28,16,45,790.5,76.0,4.9,25.1,471.5,229.17,146.64
2018,6,28,17,0,767.0,73.0,4.8,24.7,421.0,177.0,104.8
2018,6,28,17,15,734.5,69.0,4.75,24.05,369.5,124.79,68.64
2018,6,28,17,30,702.0,65.0,4.7,23.4,318.0,75.51,44.98
2018,6,28,17,45,656.0,60.5,4.6,22.75,267.5,53.94,41.16
2018,6,28,18,0,610.0,56.0,4.5,22.1,217.0,46.17,34.5
2018,6,28,18,15,541.0,49.5,4.35,21.35,170.0,40.79,29.75
2018,6,28,18,30,472.0,43.0,4.2,20.6,123.0,35.48,24.87
2018,6,28,18,45,362.0,34.5,4.05,19.85,84.0,28.39,18.14
2018,6,28,19,0,252.0,26.0,3.9,19.1,45.0,21.44,8.05
2018,6,28,19,15,134.0,14.0,3.85,18.55,23.5,11.02,0.0
2018,6,28,19,30,16.0,2.0,3.8,18.0,2.0,0.0,0.0
2018,6,28,19,45,8.0,1.0,3.75,17.45,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,29,4,45,42.0,5.5,2.05,14.05,6.5,0.0,0.0
2018,6,29,5,0,84.0,11.0,2.1,14.2,13.0,8.65,0.0
2018,6,29,5,15,212.5,23.0,2.0,14.7,43.0,18.91,2.75
2018,6,29,5,30,341.0,35.0,1.9,15.2,73.0,28.85,18.61
2018,6,29,5,45,424.5,43.0,1.85,15.7,114.0,35.26,25.14
2018,6,29,6,0,508.0,51.0,1.8,16.2,155.0,41.75,31.24
2018,6,29,6,15,505.0,62.5,1.7,17.0,190.5,50.03,38.67
2018,6,29,6,30,502.0,74.0,1.6,17.8,226.0,57.85,45.5
2018,6,29,6,45,607.0,73.5,1.5,18.65,291.0,65.78,44.39
2018,6,29,7,0,712.0,73.0,1.4,19.5,356.0,116.68,66.07
2018,6,29,7,15,752.0,74.5,1.4,20.5,410.0,166.52,98.55
2018,6,29,7,30,792.0,76.0,1.4,21.5,464.0,219.89,139.57
2018,6,29,7,45,814.5,78.5,1.4,22.55,514.5,272.87,183.35
2018,6,29,8,0,837.0,81.0,1.4,23.6,565.0,329.2,230.01
2018,6,29,8,15,853.5,83.0,1.55,24.65,612.5,380.69,272.74
2018,6,29,8,30,870.0,85.0,1.7,25.7,660.0,431.93,314.22
2018,6,29,8,45,883.5,87.0,1.8,26.75,704.5,481.29,352.92
2018,6,29,9,0,897.0,89.0,1.9,27.8,749.0,529.6,389.53
2018,6,29,9,15,903.5,92.0,2.15,28.7,787.0,573.66,422.74
2018,6,29,9,30,910.0,95.0,2.4,29.6,825.0,615.59,453.47
2018,6,29,9,45,913.0,99.5,2.65,30.5,858.0,654.3,481.05
2018,6,29,10,0,916.0,104.0,2.9,31.4,891.0,690.22,505.99
2018,6,29,10,15,922.0,105.0,3.1,31.9,918.5,722.35,528.46
2018,6,29,10,30,928.0,106.0,3.3,32.4,946.0,751.59,548.56
2018,6,29,10,45,933.0,106.0,3.5,32.85,967.0,776.23,565.37
2018,6,29,11,0,938.0,106.0,3.7,33.3,988.0,797.68,579.65
2018,6,29,11,15,940.5,106.5,3.85,33.55,1001.5,814.31,590.3
2018,6,29,11,30,943.0,107.0,4.0,33.8,1015.0,827.5,598.72
2018,6,29,11,45,944.5,107.0,4.15,34.0,1021.0,836.02,604.24
2018,6,29,12,0,946.0,107.0,4.3,34.2,1027.0,841.07,607.55
2018,6,29,12,15,944.0,108.0,4.4,34.25,1025.0,840.71,607.54
2018,6,29,12,30,942.0,109.0,4.5,34.3,1023.0,836.89,605.34
2018,6,29,12,45,937.0,111.0,4.6,34.3,1013.0,828.1,600.04
2018,6,29,13,0,932.0,113.0,4.7,34.3,1003.0,815.92,592.5
2018,6,29,13,15,928.5,111.5,4.75,34.2,985.5,798.67,581.84
2018,6,29,13,30,925.0,110.0,4.8,34.1,968.0,778.07,568.31
2018,6,29,13,45,920.0,109.5,4.85,34.0,945.0,753.96,551.97
2018,6,29,14,0,915.0,109.0,4.9,33.9,922.0,726.76,533.21
2018,6,29,14,15,908.0,107.5,4.9,33.65,891.5,694.46,510.67
2018,6,29,14,30,901.0,106.0,4.9,33.4,861.0,659.5,485.77
2018,6,29,14,45,891.5,104.0,4.9,33.2,824.5,620.16,457.1
2018,6,29,15,0,882.0,102.0,4.9,33.0,788.0,578.71,426.19
2018,6,29,15,15,871.0,99.5,4.9,33.0,747.0,534.2,391.94
2018,6,29,15,30,860.0,97.0,4.9,33.0,706.0,488.15,355.67
2018,6,29,15,45,845.5,94.5,4.9,32.35,660.5,439.36,317.33
2018,6,29,16,0,831.0,92.0,4.9,31.7,615.0,389.84,277.3
2018,6,29,16,15,813.5,88.5,4.85,31.2,567.0,336.15,233.05
2018,6,29,16,30,796.0,85.0,4.8,30.7,519.0,283.9,189.37
2018,6,29,16,45,772.0,81.5,4.7,30.25,468.5,230.75,145.57
2018,6,29,17,0,748.0,78.0,4.6,29.8,418.0,179.03,104.98
2018,6,29,17,15,716.5,73.5,4.45,29.1,367.0,127.5,69.85
2018,6,29,17,30,685.0,69.0,4.3,28.4,316.0,78.83,46.53
2018,6,29,17,45,641.0,63.5,4.1,27.7,266.0,51.81,38.48
2018,6,29,18,0,597.0,58.0,3.9,27.0,216.0,47.52,34.91
2018,6,29,18,15,529.5,51.5,3.5,26.1,169.5,42.23,30.35
2018,6,29,18,30,462.0,45.0,3.1,25.2,123.0,37.01,25.64
2018,6,29,18,45,357.5,36.0,2.7,24.25,84.5,29.61,18.76
2018,6,29,19,0,253.0,27.0,2.3,23.3,46.0,22.31,8.39
2018,6,29,19,15,135.0,14.5,2.2,22.75,24.0,11.41,0.0
2018,6,29,19,30,17.0,2.0,2.1,22.2,2.0,0.0,0.0
2018,6,29,19,45,8.5,1.0,2.0,21.6,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.75,20.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.25,18.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.95,17.6,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,6,30,4,45,51.5,6.0,1.05,18.0,7.0,0.0,0.0
2018,6,30,5,0,103.0,12.0,1.1,18.3,14.0,9.44,0.0
2018,6,30,5,15,238.0,22.0,1.3,19.15,43.5,18.14,1.58
2018,6,30,5,30,373.0,32.0,1.5,20.0,73.0,26.5,16.21
2018,6,30,5,45,460.5,39.5,1.65,20.85,116.0,32.69,22.36
2018,6,30,6,0,548.0,47.0,1.8,21.7,159.0,38.99,28.1
2018,6,30,6,15,604.5,52.0,1.65,22.65,207.5,43.16,31.82
2018,6,30,6,30,661.0,57.0,1.5,23.6,256.0,51.28,38.75
2018,6,30,6,45,699.5,61.5,1.35,24.55,307.0,63.27,40.66
2018,6,30,7,0,738.0,66.0,1.2,25.5,358.0,113.05,60.69
2018,6,30,7,15,766.0,69.5,1.0,26.6,409.5,164.24,93.64
2018,6,30,7,30,794.0,73.0,0.8,27.7,461.0,217.62,133.82
2018,6,30,7,45,815.0,76.0,0.6,28.8,511.0,270.74,175.98
2018,6,30,8,0,836.0,79.0,0.4,29.9,561.0,327.12,220.22
2018,6,30,8,15,851.5,81.5,0.55,30.65,608.5,378.63,261.7
2018,6,30,8,30,867.0,84.0,0.7,31.4,656.0,429.81,302.02
2018,6,30,8,45,878.5,86.0,0.85,32.15,699.0,478.17,339.27
2018,6,30,9,0,890.0,88.0,1.0,32.9,742.0,525.31,374.53
2018,6,30,9,15,900.0,89.5,1.1,33.5,781.0,569.74,406.8
2018,6,30,9,30,910.0,91.0,1.2,34.1,820.0,612.35,436.89
2018,6,30,9,45,918.5,91.5,1.3,34.65,854.0,651.11,463.71
2018,6,30,10,0,927.0,92.0,1.4,35.2,888.0,687.49,488.3
2018,6,30,10,15,932.5,92.5,1.5,35.6,915.0,719.26,509.64
2018,6,30,10,30,938.0,93.0,1.6,36.0,942.0,748.09,528.7
2018,6,30,10,45,940.5,94.5,1.7,36.35,962.0,772.5,544.68
2018,6,30,11,0,943.0,96.0,1.8,36.7,982.0,793.57,557.88
2018,6,30,11,15,944.5,97.0,1.95,36.9,995.0,810.04,568.58
2018,6,30,11,30,946.0,98.0,2.1,37.1,1008.0,823.0,577.11
2018,6,30,11,45,947.0,98.0,2.25,37.35,1014.0,831.24,582.58
2018,6,30,12,0,948.0,98.0,2.4,37.6,1020.0,835.97,585.89
2018,6,30,12,15,945.5,99.0,2.6,37.6,1017.5,835.28,586.75
2018,6,30,12,30,943.0,100.0,2.8,37.6,1015.0,831.11,585.42
2018,6,30,12,45,938.5,101.5,2.95,37.65,1005.0,822.34,580.73
2018,6,30,13,0,934.0,103.0,3.1,37.7,995.0,810.15,573.85
2018,6,30,13,15,930.5,102.5,3.25,37.55,978.5,793.68,564.65
2018,6,30,13,30,927.0,102.0,3.4,37.4,962.0,773.87,552.85
2018,6,30,13,45,921.5,102.0,3.55,37.3,939.0,749.77,537.39
2018,6,30,14,0,916.0,102.0,3.7,37.2,916.0,722.62,519.51
2018,6,30,14,15,909.5,100.5,3.8,36.95,886.0,690.63,498.09
2018,6,30,14,30,903.0,99.0,3.9,36.7,856.0,655.94,474.28
2018,6,30,14,45,894.0,98.0,4.0,36.45,820.5,617.67,447.31
2018,6,30,15,0,885.0,97.0,4.1,36.2,785.0,577.25,418.06
2018,6,30,15,15,874.0,94.5,4.1,36.2,744.0,532.63,384.4
2018,6,30,15,30,863.0,92.0,4.1,36.2,703.0,486.47,348.75
2018,6,30,15,45,846.5,90.5,4.15,35.5,657.5,437.54,311.16
2018,6,30,16,0,830.0,89.0,4.2,34.8,612.0,388.08,272.0
2018,6,30,16,15,809.5,87.0,4.2,34.3,563.5,334.66,228.79
2018,6,30,16,30,789.0,85.0,4.2,33.8,515.0,283.06,186.41
2018,6,30,16,45,764.0,81.5,4.15,33.3,464.5,230.04,143.44
2018,6,30,17,0,739.0,78.0,4.1,32.8,414.0,178.58,103.63
2018,6,30,17,15,705.5,74.0,4.0,32.05,363.0,127.71,69.38
2018,6,30,17,30,672.0,70.0,3.9,31.3,312.0,75.55,43.11
2018,6,30,17,45,625.5,65.0,3.8,30.5,262.5,52.69,38.74
2018,6,30,18,0,579.0,60.0,3.7,29.7,213.0,48.82,35.58
2018,6,30,18,15,510.5,52.5,3.5,28.65,166.5,42.84,30.5
2018,6,30,18,30,442.0,45.0,3.3,27.6,120.0,36.87,25.24
2018,6,30,18,45,338.0,36.0,3.05,26.6,82.0,29.51,18.46
2018,6,30,19,0,234.0,27.0,2.8,25.6,44.0,22.25,8.2
2018,6,30,19,15,124.5,14.5,2.7,24.85,23.0,11.41,0.0
2018,6,30,19,30,15.0,2.0,2.6,24.1,2.0,0.0,0.0
2018,6,30,19,45,7.5,1.0,2.45,23.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.1,21.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.05,21.4,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.75,20.3,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.6,19.95,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.5,19.8,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,19.05,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,18.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
