Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,19,30,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,3.0,26.1,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.9,25.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.85,25.45,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.8,25.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.7,24.95,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.6,24.7,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.55,24.55,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.5,24.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.45,24.2,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.4,23.85,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.35,23.6,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.2,23.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,21.8,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,21.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,21.15,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,20.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,20.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,21,4,45,4.0,1.0,1.4,20.35,1.0,0.0,0.0
2018,7,21,5,0,8.0,2.0,1.4,20.4,2.0,0.0,0.0
2018,7,21,5,15,79.5,14.5,1.45,20.9,20.0,11.41,0.0
2018,7,21,5,30,151.0,27.0,1.5,21.4,38.0,20.41,6.72
2018,7,21,5,45,232.0,38.5,1.55,21.95,70.5,29.14,18.59
2018,7,21,6,0,313.0,50.0,1.6,22.5,103.0,37.89,26.74
2018,7,21,6,15,224.5,55.5,1.65,23.2,100.0,40.95,29.68
2018,7,21,6,30,136.0,61.0,1.7,23.9,97.0,45.09,33.33
2018,7,21,6,45,118.0,99.0,1.7,24.65,135.0,74.44,54.12
2018,7,21,7,0,100.0,137.0,1.7,25.4,173.0,107.51,78.41
2018,7,21,7,15,223.5,146.5,1.65,26.25,244.0,141.81,99.31
2018,7,21,7,30,347.0,156.0,1.6,27.1,315.0,190.39,132.29
2018,7,21,7,45,482.5,142.5,1.55,27.95,391.5,241.24,168.11
2018,7,21,8,0,618.0,129.0,1.5,28.8,468.0,306.75,216.39
2018,7,21,8,15,672.5,123.0,1.5,29.6,523.0,357.41,255.84
2018,7,21,8,30,727.0,117.0,1.5,30.4,578.0,413.49,298.66
2018,7,21,8,45,744.0,120.0,1.5,31.15,621.0,461.02,334.67
2018,7,21,9,0,761.0,123.0,1.5,31.9,664.0,508.19,369.24
2018,7,21,9,15,748.0,138.0,1.55,32.6,695.0,548.25,397.91
2018,7,21,9,30,735.0,153.0,1.6,33.3,726.0,584.87,423.22
2018,7,21,9,45,760.0,148.5,1.65,33.95,764.5,625.94,451.24
2018,7,21,10,0,785.0,144.0,1.7,34.6,803.0,666.11,477.96
2018,7,21,10,15,793.5,145.0,1.85,35.0,830.5,698.27,499.79
2018,7,21,10,30,802.0,146.0,2.0,35.4,858.0,728.05,519.75
2018,7,21,10,45,808.5,147.0,2.15,35.8,879.5,753.76,536.77
2018,7,21,11,0,815.0,148.0,2.3,36.2,901.0,776.68,551.77
2018,7,21,11,15,820.0,148.0,2.5,36.35,915.5,782.74,556.68
2018,7,21,11,30,825.0,148.0,2.7,36.5,930.0,797.01,566.45
2018,7,21,11,45,828.0,147.5,2.85,36.65,937.5,806.23,572.63
2018,7,21,12,0,831.0,147.0,3.0,36.8,945.0,812.37,576.9
2018,7,21,12,15,836.0,143.5,3.15,36.7,945.5,814.72,579.39
2018,7,21,12,30,841.0,140.0,3.3,36.6,946.0,813.91,579.91
2018,7,21,12,45,846.0,135.0,3.45,36.55,940.0,808.67,577.48
2018,7,21,13,0,851.0,130.0,3.6,36.5,934.0,800.07,572.9
2018,7,21,13,15,848.5,129.0,3.65,36.3,919.0,785.42,564.29
2018,7,21,13,30,846.0,128.0,3.7,36.1,904.0,767.61,553.62
2018,7,21,13,45,842.0,126.0,3.75,35.9,882.0,744.77,538.89
2018,7,21,14,0,838.0,124.0,3.8,35.7,860.0,718.98,521.86
2018,7,21,14,15,831.0,122.0,3.85,35.45,831.5,688.3,501.25
2018,7,21,14,30,824.0,120.0,3.9,35.2,803.0,655.1,478.47
2018,7,21,14,45,815.5,118.0,3.95,34.9,769.0,618.64,452.96
2018,7,21,15,0,807.0,116.0,4.0,34.6,735.0,583.78,427.82
2018,7,21,15,15,794.5,113.0,4.0,34.6,695.0,539.51,394.81
2018,7,21,15,30,782.0,110.0,4.0,34.6,655.0,494.01,360.11
2018,7,21,15,45,767.0,106.5,4.0,33.8,611.5,445.95,323.73
2018,7,21,16,0,752.0,103.0,4.0,33.0,568.0,397.39,285.8
2018,7,21,16,15,733.5,99.0,3.95,32.5,521.5,346.96,245.06
2018,7,21,16,30,715.0,95.0,3.9,32.0,475.0,296.93,203.86
2018,7,21,16,45,689.0,90.5,3.9,31.5,426.5,242.24,159.16
2018,7,21,17,0,663.0,86.0,3.9,31.0,378.0,192.05,118.77
2018,7,21,17,15,627.0,80.5,3.85,30.25,328.5,141.85,81.69
2018,7,21,17,30,591.0,75.0,3.8,29.5,279.0,95.13,53.23
2018,7,21,17,45,541.5,68.0,3.7,28.75,231.0,53.99,40.12
2018,7,21,18,0,492.0,61.0,3.6,28.0,183.0,48.84,35.82
2018,7,21,18,15,418.5,53.0,3.45,27.3,139.5,42.66,30.41
2018,7,21,18,30,345.0,45.0,3.3,26.6,96.0,36.52,24.81
2018,7,21,18,45,241.5,33.0,3.2,25.85,62.0,25.18,14.19
2018,7,21,19,0,138.0,21.0,3.1,25.1,28.0,15.95,0.0
2018,7,21,19,15,69.0,10.5,2.95,24.65,14.0,8.26,0.0
2018,7,21,19,30,0.0,0.0,2.8,24.2,0.0,0.0,0.0
2018,7,21,19,45,0.0,0.0,2.7,23.75,0.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.6,23.3,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.3,22.45,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.15,22.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.1,21.9,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.1,21.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,21.45,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.1,20.95,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.1,20.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.15,20.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.0,19.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,7,22,4,45,4.5,1.0,1.35,19.8,1.0,0.0,0.0
2018,7,22,5,0,9.0,2.0,1.3,19.9,2.0,0.0,0.0
2018,7,22,5,15,91.5,14.5,1.3,20.25,20.5,11.41,0.0
2018,7,22,5,30,174.0,27.0,1.3,20.6,39.0,20.47,6.04
2018,7,22,5,45,269.0,38.0,1.25,21.0,74.5,28.96,18.48
2018,7,22,6,0,364.0,49.0,1.2,21.4,110.0,39.59,28.31
2018,7,22,6,15,319.5,60.5,1.2,22.0,127.5,45.27,33.56
2018,7,22,6,30,275.0,72.0,1.2,22.6,145.0,52.47,39.89
2018,7,22,6,45,194.5,101.5,1.2,23.15,158.5,76.9,55.32
2018,7,22,7,0,114.0,131.0,1.2,23.7,172.0,105.17,76.46
2018,7,22,7,15,138.5,153.5,1.2,24.4,211.0,134.06,97.42
2018,7,22,7,30,163.0,176.0,1.2,25.1,250.0,166.04,121.42
2018,7,22,7,45,222.0,192.0,1.25,25.75,306.0,207.31,151.86
2018,7,22,8,0,281.0,208.0,1.3,26.4,362.0,253.65,186.57
2018,7,22,8,15,482.0,168.5,1.3,27.25,461.5,320.7,234.28
2018,7,22,8,30,683.0,129.0,1.3,28.1,561.0,404.84,295.43
2018,7,22,8,45,739.0,119.5,1.35,28.9,617.5,459.67,336.48
2018,7,22,9,0,795.0,110.0,1.4,29.7,674.0,515.95,377.78
2018,7,22,9,15,807.5,111.5,1.4,30.5,713.0,560.13,409.24
2018,7,22,9,30,820.0,113.0,1.4,31.3,752.0,599.14,436.23
2018,7,22,9,45,829.5,114.5,1.4,32.1,785.5,637.56,461.88
2018,7,22,10,0,839.0,116.0,1.4,32.9,819.0,673.9,485.34
2018,7,22,10,15,846.5,117.0,1.5,33.45,847.0,706.15,506.76
2018,7,22,10,30,854.0,118.0,1.6,34.0,875.0,735.82,526.1
2018,7,22,10,45,860.0,118.5,1.65,34.6,896.5,761.21,541.82
2018,7,22,11,0,866.0,119.0,1.7,35.2,918.0,783.66,554.71
2018,7,22,11,15,870.0,119.0,1.8,35.55,932.5,801.05,565.31
2018,7,22,11,30,874.0,119.0,1.9,35.9,947.0,815.25,573.94
2018,7,22,11,45,876.0,119.0,2.0,36.25,954.0,824.56,579.52
2018,7,22,12,0,878.0,119.0,2.1,36.6,961.0,830.57,583.1
2018,7,22,12,15,879.0,118.0,2.25,36.65,960.5,831.62,584.71
2018,7,22,12,30,880.0,117.0,2.4,36.7,960.0,829.34,584.27
2018,7,22,12,45,880.0,115.5,2.5,36.75,952.0,822.47,580.6
2018,7,22,13,0,880.0,114.0,2.6,36.8,944.0,812.24,574.84
2018,7,22,13,15,877.5,113.0,2.7,36.7,929.0,797.09,566.28
2018,7,22,13,30,875.0,112.0,2.8,36.6,914.0,778.68,555.6
2018,7,22,13,45,870.5,110.5,2.9,36.5,891.5,755.15,541.39
2018,7,22,14,0,866.0,109.0,3.0,36.4,869.0,728.61,524.22
2018,7,22,14,15,859.0,107.5,3.1,36.15,840.0,697.46,503.88
2018,7,22,14,30,852.0,106.0,3.2,35.9,811.0,663.72,481.27
2018,7,22,14,45,843.5,104.0,3.3,35.65,776.5,626.21,455.45
2018,7,22,15,0,835.0,102.0,3.4,35.4,742.0,586.58,427.42
2018,7,22,15,15,823.0,100.0,3.4,35.4,702.0,543.16,395.23
2018,7,22,15,30,811.0,98.0,3.4,35.4,662.0,498.35,361.21
2018,7,22,15,45,796.0,95.0,3.6,34.55,618.0,450.61,325.63
2018,7,22,16,0,781.0,92.0,3.8,33.7,574.0,401.09,287.36
2018,7,22,16,15,761.5,88.5,3.85,33.1,526.5,349.26,245.78
2018,7,22,16,30,742.0,85.0,3.9,32.5,479.0,297.88,203.63
2018,7,22,16,45,716.5,81.5,4.0,31.9,430.0,245.77,160.83
2018,7,22,17,0,691.0,78.0,4.1,31.3,381.0,195.33,120.15
2018,7,22,17,15,656.0,73.5,4.1,30.5,331.5,141.2,79.86
2018,7,22,17,30,621.0,69.0,4.1,29.7,282.0,93.63,50.81
2018,7,22,17,45,571.5,63.0,4.1,28.85,233.5,50.69,37.32
2018,7,22,18,0,522.0,57.0,4.1,28.0,185.0,46.12,33.51
2018,7,22,18,15,449.5,48.5,3.95,27.25,140.5,39.39,27.65
2018,7,22,18,30,377.0,40.0,3.8,26.5,96.0,32.66,21.57
2018,7,22,18,45,268.5,30.0,3.7,25.75,62.0,24.51,13.54
2018,7,22,19,0,160.0,20.0,3.6,25.0,28.0,15.26,0.0
2018,7,22,19,15,80.0,10.0,3.5,24.5,14.0,7.87,0.0
2018,7,22,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2018,7,22,19,45,0.0,0.0,3.3,23.55,0.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.2,23.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.1,22.85,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.0,22.6,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.9,22.3,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.7,21.9,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.6,21.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.55,21.65,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.45,21.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.2,21.1,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.05,20.9,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,1.95,20.7,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,1.9,20.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,1.85,20.2,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,1.8,19.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.6,19.35,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.6,19.4,2.0,0.0,0.0
2018,7,23,5,15,130.0,13.0,1.6,19.95,21.5,10.23,0.0
2018,7,23,5,30,244.0,24.0,1.6,20.5,41.0,19.8,4.79
2018,7,23,5,45,347.0,33.0,1.65,21.05,78.5,27.13,16.87
2018,7,23,6,0,450.0,42.0,1.7,21.6,116.0,34.56,23.96
2018,7,23,6,15,517.5,48.0,1.75,22.5,162.0,39.44,28.45
2018,7,23,6,30,585.0,54.0,1.8,23.4,208.0,44.4,32.8
2018,7,23,6,45,630.5,59.5,1.85,24.3,258.0,62.31,36.77
2018,7,23,7,0,676.0,65.0,1.9,25.2,308.0,114.76,62.92
2018,7,23,7,15,708.0,69.0,1.95,26.1,359.0,164.85,97.14
2018,7,23,7,30,740.0,73.0,2.0,27.0,410.0,217.77,138.53
2018,7,23,7,45,763.5,76.0,2.05,27.9,459.5,270.13,181.73
2018,7,23,8,0,787.0,79.0,2.1,28.8,509.0,323.77,226.07
2018,7,23,8,15,804.0,82.5,2.15,29.7,556.5,377.46,269.8
2018,7,23,8,30,821.0,86.0,2.2,30.6,604.0,429.41,311.0
2018,7,23,8,45,833.5,89.0,2.2,31.5,647.5,478.51,348.71
2018,7,23,9,0,846.0,92.0,2.2,32.4,691.0,526.61,384.32
2018,7,23,9,15,857.5,93.0,2.2,33.25,730.5,571.17,416.27
2018,7,23,9,30,869.0,94.0,2.2,34.1,770.0,614.13,446.01
2018,7,23,9,45,878.5,95.0,2.2,34.9,804.5,653.99,472.76
2018,7,23,10,0,888.0,96.0,2.2,35.7,839.0,691.66,497.2
2018,7,23,10,15,893.5,97.5,2.2,36.1,867.0,724.53,518.62
2018,7,23,10,30,899.0,99.0,2.2,36.5,895.0,754.56,537.72
2018,7,23,10,45,903.0,100.0,2.2,36.95,916.0,780.04,552.72
2018,7,23,11,0,907.0,101.0,2.2,37.4,937.0,802.33,565.34
2018,7,23,11,15,910.0,101.0,2.3,37.6,951.0,819.69,576.09
2018,7,23,11,30,913.0,101.0,2.4,37.8,965.0,833.67,584.77
2018,7,23,11,45,914.5,101.5,2.45,38.0,972.0,843.42,590.5
2018,7,23,12,0,916.0,102.0,2.5,38.2,979.0,849.69,594.13
2018,7,23,12,15,911.0,104.5,2.65,38.25,976.5,848.82,594.4
2018,7,23,12,30,906.0,107.0,2.8,38.3,974.0,844.48,592.54
2018,7,23,12,45,856.5,138.5,2.95,38.35,952.5,824.31,580.57
2018,7,23,13,0,807.0,170.0,3.1,38.4,931.0,814.72,575.13
2018,7,23,13,15,692.0,242.5,3.25,38.25,887.0,780.8,551.54
2018,7,23,13,30,577.0,315.0,3.4,38.1,843.0,736.96,521.51
2018,7,23,13,45,570.5,307.5,3.5,38.0,818.5,711.13,505.29
2018,7,23,14,0,564.0,300.0,3.6,37.9,794.0,683.29,487.36
2018,7,23,14,15,564.0,287.5,3.7,37.45,767.5,654.01,468.97
2018,7,23,14,30,564.0,275.0,3.8,37.0,741.0,622.65,448.73
2018,7,23,14,45,541.0,267.0,3.85,36.5,698.0,578.59,418.99
2018,7,23,15,0,518.0,259.0,3.9,36.0,655.0,534.4,388.56
2018,7,23,15,15,519.5,240.5,3.9,36.0,619.5,495.4,360.42
2018,7,23,15,30,521.0,222.0,3.9,36.0,584.0,454.85,330.46
2018,7,23,15,45,451.5,224.5,4.0,34.7,523.0,397.09,289.38
2018,7,23,16,0,382.0,227.0,4.1,33.4,462.0,339.22,247.52
2018,7,23,16,15,243.5,225.0,4.1,32.7,370.5,265.72,194.18
2018,7,23,16,30,105.0,223.0,4.1,32.0,279.0,200.26,147.59
2018,7,23,16,45,100.5,195.0,4.15,31.35,244.0,170.63,125.11
2018,7,23,17,0,96.0,167.0,4.2,30.7,209.0,142.99,103.96
2018,7,23,17,15,87.5,135.5,4.15,30.0,170.0,111.52,80.07
2018,7,23,17,30,79.0,104.0,4.1,29.3,131.0,81.73,57.91
2018,7,23,17,45,39.5,72.0,4.05,28.6,85.5,54.3,40.42
2018,7,23,18,0,0.0,40.0,4.0,27.9,40.0,30.55,20.33
2018,7,23,18,15,6.5,32.0,3.85,27.25,33.0,24.46,15.05
2018,7,23,18,30,13.0,24.0,3.7,26.6,26.0,18.96,10.15
2018,7,23,18,45,11.0,16.0,3.55,25.95,17.0,12.61,4.14
2018,7,23,19,0,9.0,8.0,3.4,25.3,8.0,6.48,0.0
2018,7,23,19,15,4.5,4.0,3.25,24.9,4.0,3.15,0.0
2018,7,23,19,30,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,3.0,24.15,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.9,23.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.8,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.5,22.4,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.45,22.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.4,21.85,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.4,21.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.4,21.55,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,21.4,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.35,21.3,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.3,21.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.3,21.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,1.45,20.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,24,4,45,6.5,1.0,1.4,20.3,1.0,0.0,0.0
2018,7,24,5,0,13.0,2.0,1.5,20.5,2.0,0.0,0.0
2018,7,24,5,15,117.5,13.0,1.6,21.0,20.5,10.23,0.0
2018,7,24,5,30,222.0,24.0,1.7,21.5,39.0,19.78,3.7
2018,7,24,5,45,327.0,34.0,1.8,21.95,76.5,27.9,17.35
2018,7,24,6,0,432.0,44.0,1.9,22.4,114.0,36.07,25.12
2018,7,24,6,15,450.0,51.0,1.95,23.2,147.0,41.17,29.83
2018,7,24,6,30,468.0,58.0,2.0,24.0,180.0,46.11,34.17
2018,7,24,6,45,487.0,67.5,2.05,24.8,219.0,64.33,40.04
2018,7,24,7,0,506.0,77.0,2.1,25.6,258.0,105.61,61.61
2018,7,24,7,15,539.0,89.0,2.25,26.65,309.0,152.83,94.65
2018,7,24,7,30,572.0,101.0,2.4,27.7,360.0,203.4,133.81
2018,7,24,7,45,613.0,106.5,2.6,28.75,414.0,253.92,174.11
2018,7,24,8,0,654.0,112.0,2.8,29.8,468.0,307.94,217.4
2018,7,24,8,15,662.5,126.0,2.9,30.6,515.0,360.07,259.52
2018,7,24,8,30,671.0,140.0,3.0,31.4,562.0,411.77,300.15
2018,7,24,8,45,644.5,164.5,3.15,32.2,594.0,454.93,333.56
2018,7,24,9,0,618.0,189.0,3.3,33.0,626.0,493.84,362.58
2018,7,24,9,15,747.0,141.5,3.4,33.65,700.0,555.51,407.74
2018,7,24,9,30,876.0,94.0,3.5,34.3,774.0,620.2,454.5
2018,7,24,9,45,879.5,98.0,3.6,35.0,807.0,659.16,481.44
2018,7,24,10,0,883.0,102.0,3.7,35.7,840.0,695.48,505.95
2018,7,24,10,15,889.0,103.5,3.8,36.25,868.0,728.6,528.1
2018,7,24,10,30,895.0,105.0,3.9,36.8,896.0,758.92,547.93
2018,7,24,10,45,900.0,105.5,4.0,37.35,917.5,784.66,563.78
2018,7,24,11,0,905.0,106.0,4.1,37.9,939.0,807.28,577.17
2018,7,24,11,15,908.0,106.5,4.15,38.1,953.5,825.06,588.03
2018,7,24,11,30,911.0,107.0,4.2,38.3,968.0,839.46,596.74
2018,7,24,11,45,913.0,107.0,4.3,38.5,975.0,849.18,602.68
2018,7,24,12,0,915.0,107.0,4.4,38.7,982.0,855.44,606.46
2018,7,24,12,15,914.0,107.5,4.5,38.75,981.0,856.16,607.12
2018,7,24,12,30,913.0,108.0,4.6,38.8,980.0,853.39,605.63
2018,7,24,12,45,910.0,108.0,4.65,38.85,971.0,845.08,600.44
2018,7,24,13,0,907.0,108.0,4.7,38.9,962.0,833.33,593.1
2018,7,24,13,15,904.0,107.5,4.75,38.8,946.5,817.75,583.68
2018,7,24,13,30,901.0,107.0,4.8,38.7,931.0,798.82,572.08
2018,7,24,13,45,896.5,106.0,4.85,38.6,908.5,775.06,557.34
2018,7,24,14,0,892.0,105.0,4.9,38.5,886.0,748.19,539.76
2018,7,24,14,15,886.0,103.5,4.9,38.3,857.0,716.86,518.59
2018,7,24,14,30,880.0,102.0,4.9,38.1,828.0,682.8,495.13
2018,7,24,14,45,871.0,100.5,4.95,37.9,792.5,644.28,468.23
2018,7,24,15,0,862.0,99.0,5.0,37.7,757.0,603.61,439.13
2018,7,24,15,15,850.5,97.0,5.0,37.7,716.5,559.19,406.12
2018,7,24,15,30,839.0,95.0,5.0,37.7,676.0,513.27,371.2
2018,7,24,15,45,825.0,92.0,5.0,37.05,631.5,464.1,333.95
2018,7,24,16,0,811.0,89.0,5.0,36.4,587.0,413.81,294.68
2018,7,24,16,15,792.5,85.5,4.95,35.9,538.5,360.63,251.98
2018,7,24,16,30,774.0,82.0,4.9,35.4,490.0,307.74,208.63
2018,7,24,16,45,749.0,78.5,4.8,34.9,440.0,253.82,164.41
2018,7,24,17,0,724.0,75.0,4.7,34.4,390.0,201.46,122.27
2018,7,24,17,15,689.5,70.5,4.5,33.6,339.5,148.9,83.37
2018,7,24,17,30,655.0,66.0,4.3,32.8,289.0,95.79,50.22
2018,7,24,17,45,606.0,60.0,4.1,32.05,239.0,48.94,35.33
2018,7,24,18,0,557.0,54.0,3.9,31.3,189.0,44.23,31.42
2018,7,24,18,15,483.5,46.5,3.55,30.35,143.5,38.14,26.18
2018,7,24,18,30,410.0,39.0,3.2,29.4,98.0,32.09,20.75
2018,7,24,18,45,292.5,29.0,2.8,28.5,62.5,23.83,12.51
2018,7,24,19,0,175.0,19.0,2.4,27.6,27.0,15.65,0.0
2018,7,24,19,15,87.5,9.5,2.3,27.1,13.5,7.47,0.0
2018,7,24,19,30,0.0,0.0,2.2,26.6,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.1,26.1,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.0,25.6,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,1.95,25.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.9,24.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.8,24.6,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.7,24.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.7,24.1,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.7,23.9,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.65,23.7,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.55,23.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.4,21.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.35,20.7,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.4,20.9,2.0,0.0,0.0
2018,7,25,5,15,151.0,13.0,1.55,21.55,21.5,10.23,0.0
2018,7,25,5,30,282.0,23.0,1.7,22.2,41.0,19.11,2.16
2018,7,25,5,45,390.5,31.0,1.9,22.85,80.0,25.73,15.42
2018,7,25,6,0,499.0,39.0,2.1,23.5,119.0,32.53,21.97
2018,7,25,6,15,518.5,46.0,2.15,24.35,155.5,37.93,26.89
2018,7,25,6,30,538.0,53.0,2.2,25.2,192.0,43.16,31.46
2018,7,25,6,45,524.5,67.5,2.3,26.0,228.0,66.39,40.55
2018,7,25,7,0,511.0,82.0,2.4,26.8,264.0,110.77,65.15
2018,7,25,7,15,565.5,91.0,2.65,27.9,322.0,159.4,98.3
2018,7,25,7,30,620.0,100.0,2.9,29.0,380.0,213.78,139.54
2018,7,25,7,45,683.5,97.5,3.15,30.05,440.0,266.59,181.03
2018,7,25,8,0,747.0,95.0,3.4,31.1,500.0,327.47,229.26
2018,7,25,8,15,798.0,88.0,3.6,32.05,557.0,382.01,272.86
2018,7,25,8,30,849.0,81.0,3.8,33.0,614.0,440.11,318.37
2018,7,25,8,45,868.0,80.5,4.0,33.95,660.0,490.73,357.64
2018,7,25,9,0,887.0,80.0,4.2,34.9,706.0,540.84,395.32
2018,7,25,9,15,895.5,82.5,4.4,35.6,745.5,586.93,429.39
2018,7,25,9,30,904.0,85.0,4.6,36.3,785.0,631.09,461.13
2018,7,25,9,45,901.5,92.5,4.75,37.0,817.5,670.47,488.46
2018,7,25,10,0,899.0,100.0,4.9,37.7,850.0,706.63,513.04
2018,7,25,10,15,905.5,100.5,4.95,38.05,878.0,739.79,535.59
2018,7,25,10,30,912.0,101.0,5.0,38.4,906.0,770.13,555.82
2018,7,25,10,45,921.0,99.5,5.05,38.75,929.5,797.65,572.97
2018,7,25,11,0,930.0,98.0,5.1,39.1,953.0,822.14,587.95
2018,7,25,11,15,932.0,98.5,5.1,39.25,967.0,839.6,598.55
2018,7,25,11,30,934.0,99.0,5.1,39.4,981.0,853.55,606.92
2018,7,25,11,45,933.5,100.5,5.15,39.55,987.5,862.77,612.53
2018,7,25,12,0,933.0,102.0,5.2,39.7,994.0,868.39,615.9
2018,7,25,12,15,932.5,103.0,5.25,39.65,993.5,869.99,617.28
2018,7,25,12,30,932.0,104.0,5.3,39.6,993.0,868.0,616.45
2018,7,25,12,45,929.5,103.5,5.35,39.55,984.0,859.52,611.46
2018,7,25,13,0,927.0,103.0,5.4,39.5,975.0,847.51,604.24
2018,7,25,13,15,923.5,103.5,5.4,39.35,959.5,832.06,594.84
2018,7,25,13,30,920.0,104.0,5.4,39.2,944.0,813.21,583.23
2018,7,25,13,45,915.0,103.0,5.4,39.0,921.0,788.61,567.91
2018,7,25,14,0,910.0,102.0,5.4,38.8,898.0,760.85,549.92
2018,7,25,14,15,896.0,104.5,5.4,38.5,866.0,726.83,526.95
2018,7,25,14,30,882.0,107.0,5.4,38.2,834.0,690.5,501.96
2018,7,25,14,45,839.5,121.0,5.4,37.9,788.5,643.76,468.93
2018,7,25,15,0,797.0,135.0,5.4,37.6,743.0,602.02,438.7
2018,7,25,15,15,815.5,118.0,5.4,37.6,710.5,562.66,409.53
2018,7,25,15,30,834.0,101.0,5.4,37.6,678.0,517.61,375.36
2018,7,25,15,45,806.5,101.5,5.35,36.7,628.5,466.2,336.77
2018,7,25,16,0,779.0,102.0,5.3,35.8,579.0,413.77,296.31
2018,7,25,16,15,758.0,96.5,5.15,35.15,528.5,359.42,252.92
2018,7,25,16,30,737.0,91.0,5.0,34.5,478.0,305.71,209.16
2018,7,25,16,45,726.5,84.0,4.85,33.85,433.0,254.27,166.43
2018,7,25,17,0,716.0,77.0,4.7,33.2,388.0,202.87,124.38
2018,7,25,17,15,649.5,76.0,4.4,32.45,330.0,145.65,82.82
2018,7,25,17,30,583.0,75.0,4.1,31.7,272.0,98.47,54.58
2018,7,25,17,45,525.0,68.5,3.8,30.9,223.0,54.5,40.16
2018,7,25,18,0,467.0,62.0,3.5,30.1,174.0,49.48,35.98
2018,7,25,18,15,410.5,52.0,3.2,29.3,133.0,41.93,29.46
2018,7,25,18,30,354.0,42.0,2.9,28.5,92.0,34.25,22.58
2018,7,25,18,45,247.5,30.0,2.65,27.75,58.0,24.53,12.89
2018,7,25,19,0,141.0,18.0,2.4,27.0,24.0,13.73,0.0
2018,7,25,19,15,70.5,9.0,2.35,26.5,12.0,7.08,0.0
2018,7,25,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.05,24.65,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.0,24.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,1.95,23.95,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,1.85,23.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,1.75,22.7,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,1.7,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,1.7,20.65,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,1.7,20.2,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,1.9,19.85,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,1.9,19.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,1.7,19.45,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,7,26,5,15,82.0,11.5,1.7,20.15,16.5,9.05,0.0
2018,7,26,5,30,164.0,23.0,1.7,20.7,33.0,17.5,0.24
2018,7,26,5,45,268.5,35.0,1.75,21.2,69.5,28.53,17.76
2018,7,26,6,0,373.0,47.0,1.8,21.7,106.0,38.18,26.94
2018,7,26,6,15,328.0,58.5,1.75,22.55,124.5,43.97,32.29
2018,7,26,6,30,283.0,70.0,1.7,23.4,143.0,51.25,38.68
2018,7,26,6,45,191.5,99.0,1.7,24.25,153.0,76.51,54.24
2018,7,26,7,0,100.0,128.0,1.7,25.1,163.0,102.81,74.61
2018,7,26,7,15,148.5,150.0,1.85,26.25,212.0,134.5,96.79
2018,7,26,7,30,197.0,172.0,2.0,27.4,261.0,172.04,124.12
2018,7,26,7,45,333.0,164.0,2.1,28.5,335.5,218.83,156.32
2018,7,26,8,0,469.0,156.0,2.2,29.6,410.0,282.1,202.45
2018,7,26,8,15,600.0,139.0,2.3,30.55,495.0,350.11,253.0
2018,7,26,8,30,731.0,122.0,2.4,31.5,580.0,425.29,308.82
2018,7,26,8,45,775.5,116.5,2.5,32.45,634.0,480.76,350.44
2018,7,26,9,0,820.0,111.0,2.6,33.4,688.0,536.74,391.42
2018,7,26,9,15,832.0,113.5,2.7,34.25,728.5,582.94,424.55
2018,7,26,9,30,844.0,116.0,2.8,35.1,769.0,623.46,452.87
2018,7,26,9,45,852.5,119.0,2.85,35.9,804.0,663.68,480.0
2018,7,26,10,0,861.0,122.0,2.9,36.7,839.0,701.66,504.85
2018,7,26,10,15,869.0,123.5,3.05,37.45,868.5,735.62,526.96
2018,7,26,10,30,877.0,125.0,3.2,38.2,898.0,766.93,546.89
2018,7,26,10,45,882.5,126.0,3.3,38.9,920.0,793.12,562.8
2018,7,26,11,0,888.0,127.0,3.4,39.6,942.0,816.23,575.94
2018,7,26,11,15,892.0,127.5,3.45,39.9,957.5,834.55,586.7
2018,7,26,11,30,896.0,128.0,3.5,40.2,973.0,849.57,595.4
2018,7,26,11,45,897.5,128.5,3.6,40.45,980.0,859.17,601.08
2018,7,26,12,0,899.0,129.0,3.7,40.7,987.0,865.36,604.68
2018,7,26,12,15,898.5,129.5,3.75,40.7,986.5,866.45,605.55
2018,7,26,12,30,898.0,130.0,3.8,40.7,986.0,864.12,604.36
2018,7,26,12,45,895.5,130.0,3.85,40.7,977.5,856.3,599.77
2018,7,26,13,0,893.0,130.0,3.9,40.7,969.0,845.1,593.1
2018,7,26,13,15,889.0,129.5,4.0,40.55,952.5,828.91,583.88
2018,7,26,13,30,885.0,129.0,4.1,40.4,936.0,809.45,572.54
2018,7,26,13,45,879.5,128.0,4.15,40.25,913.0,785.25,557.71
2018,7,26,14,0,874.0,127.0,4.2,40.1,890.0,758.02,540.04
2018,7,26,14,15,866.5,125.5,4.3,39.75,860.0,726.09,519.49
2018,7,26,14,30,859.0,124.0,4.4,39.4,830.0,691.54,496.69
2018,7,26,14,45,849.0,121.5,4.45,39.05,794.0,652.16,469.88
2018,7,26,15,0,839.0,119.0,4.5,38.7,758.0,614.85,443.7
2018,7,26,15,15,826.0,116.5,4.5,38.7,716.5,569.01,410.22
2018,7,26,15,30,813.0,114.0,4.5,38.7,675.0,521.87,375.0
2018,7,26,15,45,796.5,111.0,4.55,37.65,629.5,471.63,338.23
2018,7,26,16,0,780.0,108.0,4.6,36.6,584.0,420.97,299.78
2018,7,26,16,15,755.5,104.5,4.5,35.9,534.0,366.86,257.18
2018,7,26,16,30,731.0,101.0,4.4,35.2,484.0,311.12,212.51
2018,7,26,16,45,703.0,95.5,4.35,34.5,433.0,256.33,168.28
2018,7,26,17,0,675.0,90.0,4.3,33.8,382.0,203.56,126.22
2018,7,26,17,15,639.5,83.5,4.1,32.8,331.0,151.31,87.45
2018,7,26,17,30,604.0,77.0,3.9,31.8,280.0,102.52,56.83
2018,7,26,17,45,552.0,69.5,3.65,30.8,230.5,56.46,41.82
2018,7,26,18,0,500.0,62.0,3.4,29.8,181.0,49.85,36.33
2018,7,26,18,15,425.0,52.0,3.15,28.85,136.0,42.09,29.63
2018,7,26,18,30,350.0,42.0,2.9,27.9,91.0,34.27,22.62
2018,7,26,18,45,239.0,29.5,2.65,26.9,57.0,24.11,12.4
2018,7,26,19,0,128.0,17.0,2.4,25.9,23.0,13.38,0.0
2018,7,26,19,15,64.0,8.5,2.25,25.45,11.5,6.69,0.0
2018,7,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,1.7,23.75,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,1.35,22.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,1.45,21.85,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,1.75,21.1,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.4,18.1,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.4,17.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.4,17.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,7,27,5,15,96.0,11.0,2.45,18.15,16.5,8.65,0.0
2018,7,27,5,30,192.0,22.0,2.5,18.6,33.0,18.08,0.0
2018,7,27,5,45,303.0,33.0,2.55,19.05,71.0,27.05,16.6
2018,7,27,6,0,414.0,44.0,2.6,19.5,109.0,36.03,25.33
2018,7,27,6,15,318.0,52.0,2.7,20.35,113.0,39.4,28.62
2018,7,27,6,30,222.0,60.0,2.8,21.2,117.0,43.84,32.6
2018,7,27,6,45,119.5,86.0,2.9,22.0,117.5,67.27,48.26
2018,7,27,7,0,17.0,112.0,3.0,22.8,118.0,84.92,63.97
2018,7,27,7,15,43.5,142.0,3.05,23.7,160.5,112.26,84.55
2018,7,27,7,30,70.0,172.0,3.1,24.6,203.0,143.73,108.3
2018,7,27,7,45,116.5,191.5,3.2,25.5,251.0,179.16,134.54
2018,7,27,8,0,163.0,211.0,3.3,26.4,299.0,218.08,163.77
2018,7,27,8,15,375.5,185.5,3.35,27.2,413.0,299.36,222.98
2018,7,27,8,30,588.0,160.0,3.4,28.0,527.0,397.24,295.57
2018,7,27,8,45,712.0,133.0,3.45,28.8,610.0,465.48,346.9
2018,7,27,9,0,836.0,106.0,3.5,29.6,693.0,540.43,402.63
2018,7,27,9,15,849.5,107.0,3.6,30.4,733.5,586.09,436.28
2018,7,27,9,30,863.0,108.0,3.7,31.2,774.0,630.32,468.02
2018,7,27,9,45,874.0,109.0,3.75,31.95,810.0,671.25,496.51
2018,7,27,10,0,885.0,110.0,3.8,32.7,846.0,710.06,522.78
2018,7,27,10,15,892.5,111.0,3.9,33.2,875.0,744.05,545.82
2018,7,27,10,30,900.0,112.0,4.0,33.7,904.0,775.31,566.58
2018,7,27,10,45,905.0,113.0,4.1,34.25,926.0,801.73,582.9
2018,7,27,11,0,910.0,114.0,4.2,34.8,948.0,825.0,596.84
2018,7,27,11,15,913.0,115.0,4.25,35.15,963.0,843.37,607.81
2018,7,27,11,30,916.0,116.0,4.3,35.5,978.0,858.33,616.58
2018,7,27,11,45,917.5,116.0,4.4,35.85,985.0,867.74,621.97
2018,7,27,12,0,919.0,116.0,4.5,36.2,992.0,873.64,625.16
2018,7,27,12,15,920.5,114.5,4.55,36.25,991.5,874.76,625.89
2018,7,27,12,30,922.0,113.0,4.6,36.3,991.0,872.33,624.43
2018,7,27,12,45,923.0,110.5,4.7,36.4,983.0,865.07,619.97
2018,7,27,13,0,924.0,108.0,4.8,36.5,975.0,854.21,613.26
2018,7,27,13,15,921.0,108.0,4.85,36.4,959.5,838.72,603.97
2018,7,27,13,30,918.0,108.0,4.9,36.3,944.0,819.8,592.44
2018,7,27,13,45,914.5,106.5,4.95,36.2,921.5,795.85,577.54
2018,7,27,14,0,911.0,105.0,5.0,36.1,899.0,768.67,560.01
2018,7,27,14,15,905.0,103.5,5.0,35.9,869.5,736.63,538.22
2018,7,27,14,30,899.0,102.0,5.0,35.7,840.0,701.76,514.06
2018,7,27,14,45,891.0,99.5,5.0,35.5,804.0,662.12,486.05
2018,7,27,15,0,883.0,97.0,5.0,35.3,768.0,620.18,455.74
2018,7,27,15,15,871.0,96.0,5.0,35.3,727.0,575.25,422.12
2018,7,27,15,30,859.0,95.0,5.0,35.3,686.0,528.78,386.53
2018,7,27,15,45,845.5,91.5,4.9,34.65,640.5,478.2,347.81
2018,7,27,16,0,832.0,88.0,4.8,34.0,595.0,426.76,307.24
2018,7,27,16,15,815.5,84.5,4.65,33.5,546.5,372.7,263.37
2018,7,27,16,30,799.0,81.0,4.5,33.0,498.0,318.9,218.78
2018,7,27,16,45,771.0,78.0,4.4,32.5,446.0,262.96,172.61
2018,7,27,17,0,743.0,75.0,4.3,32.0,394.0,208.88,128.67
2018,7,27,17,15,711.5,69.5,4.1,31.1,342.5,154.44,87.52
2018,7,27,17,30,680.0,64.0,3.9,30.2,291.0,102.9,54.82
2018,7,27,17,45,630.0,58.5,3.65,29.35,240.0,50.29,36.89
2018,7,27,18,0,580.0,53.0,3.4,28.5,189.0,43.74,31.39
2018,7,27,18,15,503.0,45.5,3.25,27.5,142.5,37.56,25.99
2018,7,27,18,30,426.0,38.0,3.1,26.5,96.0,31.45,20.4
2018,7,27,18,45,297.0,27.5,2.95,25.45,60.0,22.68,11.14
2018,7,27,19,0,168.0,17.0,2.8,24.4,24.0,13.38,0.0
2018,7,27,19,15,84.0,8.5,2.8,23.85,12.0,6.69,0.0
2018,7,27,19,30,0.0,0.0,2.8,23.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,2.75,22.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,2.7,22.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.65,21.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.6,21.15,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.6,20.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.55,20.6,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.5,20.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.45,20.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.35,19.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.25,19.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.1,19.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,1.95,18.75,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,1.8,18.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.85,17.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.9,17.6,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,28,5,15,83.5,10.5,2.2,17.5,15.5,8.26,0.0
2018,7,28,5,30,167.0,21.0,2.3,18.0,31.0,16.03,0.0
2018,7,28,5,45,272.0,34.0,2.4,18.5,68.0,27.79,17.14
2018,7,28,6,0,377.0,47.0,2.5,19.0,105.0,38.29,27.3
2018,7,28,6,15,420.5,58.5,2.45,19.75,146.0,46.98,35.25
2018,7,28,6,30,464.0,70.0,2.4,20.5,187.0,55.41,42.75
2018,7,28,6,45,427.5,90.0,2.4,21.2,217.0,79.53,52.76
2018,7,28,7,0,391.0,110.0,2.4,21.9,247.0,119.76,78.07
2018,7,28,7,15,436.5,122.0,2.4,22.9,298.0,162.79,108.58
2018,7,28,7,30,482.0,134.0,2.4,23.9,349.0,210.68,145.54
2018,7,28,7,45,528.0,140.0,2.35,24.85,401.5,258.72,183.75
2018,7,28,8,0,574.0,146.0,2.3,25.8,454.0,314.99,228.43
2018,7,28,8,15,600.5,153.0,2.3,26.75,502.5,364.56,267.88
2018,7,28,8,30,627.0,160.0,2.3,27.7,551.0,415.6,307.44
2018,7,28,8,45,690.5,153.0,2.3,28.65,613.0,473.94,351.05
2018,7,28,9,0,754.0,146.0,2.3,29.6,675.0,536.09,396.26
2018,7,28,9,15,783.0,144.5,2.3,30.45,722.0,585.95,431.74
2018,7,28,9,30,812.0,143.0,2.3,31.3,769.0,636.03,466.33
2018,7,28,9,45,809.0,153.5,2.35,32.2,801.0,675.22,492.29
2018,7,28,10,0,806.0,164.0,2.4,33.1,833.0,711.42,515.51
2018,7,28,10,15,813.0,167.0,2.45,33.65,862.0,745.41,537.59
2018,7,28,10,30,820.0,170.0,2.5,34.2,891.0,776.83,557.53
2018,7,28,10,45,823.0,173.5,2.55,34.8,912.0,802.86,573.44
2018,7,28,11,0,826.0,177.0,2.6,35.4,933.0,825.83,587.13
2018,7,28,11,15,827.5,179.0,2.7,35.8,946.5,843.17,597.85
2018,7,28,11,30,829.0,181.0,2.8,36.2,960.0,857.23,606.41
2018,7,28,11,45,828.0,183.0,2.9,36.6,966.0,865.89,611.3
2018,7,28,12,0,827.0,185.0,3.0,37.0,972.0,871.17,614.09
2018,7,28,12,15,833.5,180.0,3.05,37.25,973.0,873.46,615.15
2018,7,28,12,30,840.0,175.0,3.1,37.5,974.0,872.31,614.13
2018,7,28,12,45,846.5,170.0,3.2,37.8,969.0,867.66,611.14
2018,7,28,13,0,853.0,165.0,3.3,38.1,964.0,859.45,605.96
2018,7,28,13,15,849.0,164.0,3.4,38.05,948.0,842.7,596.21
2018,7,28,13,30,845.0,163.0,3.5,38.0,932.0,822.7,583.86
2018,7,28,13,45,839.0,161.5,3.55,37.95,908.5,797.6,567.76
2018,7,28,14,0,833.0,160.0,3.6,37.9,885.0,769.57,549.49
2018,7,28,14,15,825.0,157.0,3.65,37.7,854.5,736.05,527.62
2018,7,28,14,30,817.0,154.0,3.7,37.5,824.0,700.04,503.64
2018,7,28,14,45,722.0,184.0,3.75,37.25,756.5,636.98,459.83
2018,7,28,15,0,627.0,214.0,3.8,37.0,689.0,574.37,415.8
2018,7,28,15,15,580.5,214.5,3.8,37.0,635.5,519.5,376.51
2018,7,28,15,30,534.0,215.0,3.8,37.0,582.0,462.97,335.41
2018,7,28,15,45,544.5,194.0,3.85,36.25,546.0,422.23,305.75
2018,7,28,16,0,555.0,173.0,3.9,35.5,510.0,379.28,273.25
2018,7,28,16,15,526.0,165.0,3.85,34.9,463.0,330.25,235.48
2018,7,28,16,30,497.0,157.0,3.8,34.3,416.0,283.17,198.6
2018,7,28,16,45,506.5,136.5,3.75,33.7,376.5,238.54,162.09
2018,7,28,17,0,516.0,116.0,3.7,33.1,337.0,192.35,124.36
2018,7,28,17,15,446.5,110.0,3.55,32.2,283.0,144.63,90.31
2018,7,28,17,30,377.0,104.0,3.4,31.3,229.0,104.37,65.37
2018,7,28,17,45,302.5,92.0,3.25,30.35,181.0,67.7,51.28
2018,7,28,18,0,228.0,80.0,3.1,29.4,133.0,58.21,43.36
2018,7,28,18,15,178.5,63.0,2.95,28.4,98.0,46.2,33.07
2018,7,28,18,30,129.0,46.0,2.8,27.4,63.0,34.03,22.39
2018,7,28,18,45,95.5,30.0,2.6,26.4,39.5,22.45,10.59
2018,7,28,19,0,62.0,14.0,2.4,25.4,16.0,11.02,0.0
2018,7,28,19,15,31.0,7.0,2.3,24.8,8.0,0.0,0.0
2018,7,28,19,30,0.0,0.0,2.2,24.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.15,23.55,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.0,22.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,1.3,19.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.25,19.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.35,19.1,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,29,5,15,79.0,10.5,1.45,19.45,15.0,8.26,0.0
2018,7,29,5,30,158.0,21.0,1.5,19.8,30.0,16.0,0.0
2018,7,29,5,45,269.5,33.0,1.6,20.15,66.5,26.98,16.22
2018,7,29,6,0,381.0,45.0,1.7,20.5,103.0,36.71,25.74
2018,7,29,6,15,336.5,53.5,1.7,21.2,119.0,40.59,29.52
2018,7,29,6,30,292.0,62.0,1.7,21.9,135.0,45.96,34.34
2018,7,29,6,45,221.0,89.0,1.7,22.65,151.5,72.35,50.13
2018,7,29,7,0,150.0,116.0,1.7,23.4,168.0,100.7,71.4
2018,7,29,7,15,136.5,146.0,1.7,24.4,199.5,131.02,95.27
2018,7,29,7,30,123.0,176.0,1.7,25.4,231.0,160.31,118.8
2018,7,29,7,45,153.0,200.5,1.75,26.4,277.0,196.47,146.04
2018,7,29,8,0,183.0,225.0,1.8,27.4,323.0,236.08,175.86
2018,7,29,8,15,319.5,211.5,1.85,28.3,402.0,294.9,218.42
2018,7,29,8,30,456.0,198.0,1.9,29.2,481.0,369.23,272.91
2018,7,29,8,45,527.0,189.0,1.95,30.1,539.5,421.97,311.76
2018,7,29,9,0,598.0,180.0,2.0,31.0,598.0,484.26,356.84
2018,7,29,9,15,697.0,158.5,2.05,31.75,673.5,551.68,404.97
2018,7,29,9,30,796.0,137.0,2.1,32.5,749.0,623.21,454.91
2018,7,29,9,45,826.0,131.5,2.15,33.25,792.0,669.42,486.06
2018,7,29,10,0,856.0,126.0,2.2,34.0,835.0,708.2,511.78
2018,7,29,10,15,863.0,128.0,2.3,34.55,864.0,741.87,533.91
2018,7,29,10,30,870.0,130.0,2.4,35.1,893.0,772.86,553.87
2018,7,29,10,45,875.5,130.0,2.45,35.7,914.5,798.18,569.1
2018,7,29,11,0,881.0,130.0,2.5,36.3,936.0,820.44,581.71
2018,7,29,11,15,870.5,140.0,2.65,36.45,947.0,834.78,590.98
2018,7,29,11,30,860.0,150.0,2.8,36.6,958.0,845.25,597.86
2018,7,29,11,45,848.0,159.0,2.9,36.75,960.5,864.37,610.08
2018,7,29,12,0,836.0,168.0,3.0,36.9,963.0,866.73,611.55
2018,7,29,12,15,850.0,159.5,3.1,36.75,967.0,872.1,615.93
2018,7,29,12,30,864.0,151.0,3.2,36.6,971.0,860.15,609.24
2018,7,29,12,45,758.5,213.5,3.35,36.45,929.0,843.1,598.3
2018,7,29,13,0,653.0,276.0,3.5,36.3,887.0,801.06,569.77
2018,7,29,13,15,644.0,275.5,3.55,36.1,869.5,782.76,558.62
2018,7,29,13,30,635.0,275.0,3.6,35.9,852.0,761.95,545.54
2018,7,29,13,45,628.5,271.0,3.65,35.7,830.0,737.92,530.24
2018,7,29,14,0,622.0,267.0,3.7,35.5,808.0,711.6,513.2
2018,7,29,14,15,657.5,237.5,3.75,35.2,791.5,692.41,501.69
2018,7,29,14,30,693.0,208.0,3.8,34.9,775.0,668.07,486.24
2018,7,29,14,45,719.0,183.5,3.85,34.65,749.0,636.64,465.14
2018,7,29,15,0,745.0,159.0,3.9,34.4,723.0,600.65,440.18
2018,7,29,15,15,744.5,148.5,3.9,34.4,685.5,557.62,408.63
2018,7,29,15,30,744.0,138.0,3.9,34.4,648.0,512.5,374.75
2018,7,29,15,45,738.0,129.5,3.9,33.5,606.0,464.65,339.15
2018,7,29,16,0,732.0,121.0,3.9,32.6,564.0,415.57,301.34
2018,7,29,16,15,706.5,116.0,3.85,32.0,514.0,361.37,258.35
2018,7,29,16,30,681.0,111.0,3.8,31.4,464.0,308.39,215.4
2018,7,29,16,45,654.5,105.5,3.75,30.8,415.5,256.26,172.74
2018,7,29,17,0,628.0,100.0,3.7,30.2,367.0,206.07,132.11
2018,7,29,17,15,588.5,92.5,3.6,29.5,316.5,154.72,93.34
2018,7,29,17,30,549.0,85.0,3.5,28.8,266.0,107.41,62.6
2018,7,29,17,45,495.0,75.5,3.4,28.05,217.0,62.65,47.53
2018,7,29,18,0,441.0,66.0,3.3,27.3,168.0,52.54,38.97
2018,7,29,18,15,370.5,54.5,3.15,26.65,125.0,41.49,29.36
2018,7,29,18,30,300.0,43.0,3.0,26.0,82.0,32.74,21.42
2018,7,29,18,45,197.0,29.0,2.85,25.35,50.0,22.04,9.97
2018,7,29,19,0,94.0,15.0,2.7,24.7,18.0,11.8,0.0
2018,7,29,19,15,47.0,7.5,2.6,24.3,9.0,0.0,0.0
2018,7,29,19,30,0.0,0.0,2.5,23.9,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.3,23.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.15,22.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.05,22.1,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.95,21.85,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,1.75,21.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,1.65,21.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,1.5,20.75,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.2,19.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,5,15,81.0,10.5,1.85,19.55,14.5,8.26,0.0
2018,7,30,5,30,162.0,21.0,1.9,19.8,29.0,16.0,0.0
2018,7,30,5,45,272.5,32.5,2.0,20.0,65.0,26.61,15.78
2018,7,30,6,0,383.0,44.0,2.1,20.2,101.0,35.94,25.08
2018,7,30,6,15,417.0,51.0,2.0,20.7,135.5,41.05,29.97
2018,7,30,6,30,451.0,58.0,1.9,21.2,170.0,46.09,34.55
2018,7,30,6,45,464.5,69.0,1.85,21.75,208.0,69.74,43.06
2018,7,30,7,0,478.0,80.0,1.8,22.3,246.0,110.85,66.99
2018,7,30,7,15,373.0,122.0,1.8,23.25,264.5,154.6,104.53
2018,7,30,7,30,268.0,164.0,1.8,24.2,283.0,185.66,133.88
2018,7,30,7,45,257.5,191.5,1.8,25.2,317.0,221.95,163.39
2018,7,30,8,0,247.0,219.0,1.8,26.2,351.0,257.09,191.37
2018,7,30,8,15,400.0,197.5,1.85,27.25,435.0,321.46,238.14
2018,7,30,8,30,553.0,176.0,1.9,28.3,519.0,395.22,292.27
2018,7,30,8,45,695.0,137.5,1.95,29.35,601.0,466.65,344.62
2018,7,30,9,0,837.0,99.0,2.0,30.4,683.0,541.01,398.46
2018,7,30,9,15,849.5,100.5,2.1,31.4,723.5,586.77,431.07
2018,7,30,9,30,862.0,102.0,2.2,32.4,764.0,631.01,461.74
2018,7,30,9,45,872.0,103.0,2.35,33.35,799.0,671.44,489.21
2018,7,30,10,0,882.0,104.0,2.5,34.3,834.0,709.69,514.49
2018,7,30,10,15,888.0,106.5,2.6,35.1,863.0,743.99,536.53
2018,7,30,10,30,894.0,109.0,2.7,35.9,892.0,775.46,556.1
2018,7,30,10,45,898.0,110.0,2.75,36.65,913.5,801.1,570.59
2018,7,30,11,0,902.0,111.0,2.8,37.4,935.0,823.55,582.94
2018,7,30,11,15,904.0,112.5,2.9,37.85,949.5,841.52,593.41
2018,7,30,11,30,906.0,114.0,3.0,38.3,964.0,856.05,601.73
2018,7,30,11,45,906.0,115.0,3.1,38.75,970.0,865.02,606.57
2018,7,30,12,0,906.0,116.0,3.2,39.2,976.0,870.47,609.28
2018,7,30,12,15,901.0,119.0,3.25,39.4,974.0,869.92,608.62
2018,7,30,12,30,896.0,122.0,3.3,39.6,972.0,865.87,605.89
2018,7,30,12,45,888.5,126.0,3.35,39.8,962.5,857.16,600.28
2018,7,30,13,0,881.0,130.0,3.4,40.0,953.0,845.12,592.66
2018,7,30,13,15,877.5,129.0,3.45,39.95,937.0,828.93,583.07
2018,7,30,13,30,874.0,128.0,3.5,39.9,921.0,809.46,571.4
2018,7,30,13,45,868.5,127.0,3.5,39.85,898.0,785.28,556.45
2018,7,30,14,0,863.0,126.0,3.5,39.8,875.0,758.1,538.73
2018,7,30,14,15,855.0,124.5,3.55,39.6,845.0,725.87,517.76
2018,7,30,14,30,847.0,123.0,3.6,39.4,815.0,691.09,494.64
