Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,0,890.0,78.0,1.8,21.3,600.0,703.15,542.84
2018,9,18,9,15,904.0,79.5,1.8,22.05,641.5,754.25,576.25
2018,9,18,9,30,918.0,81.0,1.8,22.8,683.0,803.61,606.76
2018,9,18,9,45,928.5,81.5,1.8,23.55,718.0,847.03,632.64
2018,9,18,10,0,939.0,82.0,1.8,24.3,753.0,887.91,656.4
2018,9,18,10,15,945.0,83.0,1.9,24.9,780.0,922.61,677.28
2018,9,18,10,30,951.0,84.0,2.0,25.5,807.0,954.07,695.97
2018,9,18,10,45,955.5,84.5,2.1,26.05,827.0,980.19,711.31
2018,9,18,11,0,960.0,85.0,2.2,26.6,847.0,1002.68,724.37
2018,9,18,11,15,962.5,85.5,2.3,27.0,859.5,1019.51,734.31
2018,9,18,11,30,965.0,86.0,2.4,27.4,872.0,1032.44,741.92
2018,9,18,11,45,965.5,86.5,2.5,27.8,876.0,1039.46,745.91
2018,9,18,12,0,966.0,87.0,2.6,28.2,880.0,1042.45,747.51
2018,9,18,12,15,963.0,88.5,2.7,28.35,875.5,1039.07,745.97
2018,9,18,12,30,960.0,90.0,2.8,28.5,871.0,1031.69,742.04
2018,9,18,12,45,954.0,90.5,2.9,28.7,857.0,1016.43,733.04
2018,9,18,13,0,948.0,91.0,3.0,28.9,843.0,997.4,721.71
2018,9,18,13,15,941.5,90.5,3.1,28.9,821.5,973.19,707.62
2018,9,18,13,30,935.0,90.0,3.2,28.9,800.0,945.49,691.21
2018,9,18,13,45,927.0,89.0,3.3,28.9,771.5,912.62,671.27
2018,9,18,14,0,919.0,88.0,3.4,28.9,743.0,876.69,649.11
2018,9,18,14,15,908.5,87.0,3.45,28.65,708.0,835.86,623.75
2018,9,18,14,30,898.0,86.0,3.5,28.4,673.0,792.56,596.38
2018,9,18,14,45,883.5,84.0,3.6,28.2,631.5,743.05,564.33
2018,9,18,15,0,869.0,82.0,3.7,28.0,590.0,691.91,529.3
2018,9,18,15,15,850.0,79.5,3.7,28.0,543.5,636.02,488.38
2018,9,18,15,30,831.0,77.0,3.7,28.0,497.0,583.54,448.72
2018,9,18,15,45,803.5,74.0,3.8,27.05,446.0,520.88,402.11
2018,9,18,16,0,776.0,71.0,3.9,26.1,395.0,459.16,354.28
2018,9,18,16,15,737.0,67.0,3.9,25.3,342.0,392.83,300.74
2018,9,18,16,30,698.0,63.0,3.9,24.5,289.0,329.48,247.74
2018,9,18,16,45,641.0,58.0,3.95,23.75,236.5,262.67,191.04
2018,9,18,17,0,584.0,53.0,4.0,23.0,184.0,202.06,138.85
2018,9,18,17,15,491.0,45.0,3.95,22.0,135.0,138.38,86.73
2018,9,18,17,30,398.0,37.0,3.9,21.0,86.0,85.92,46.43
2018,9,18,17,45,252.0,25.0,3.85,19.95,50.5,37.82,9.96
2018,9,18,18,0,106.0,13.0,3.8,18.9,15.0,10.23,0.0
2018,9,18,18,15,53.0,6.5,3.7,18.3,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.6,17.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,19,5,45,43.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,9,19,6,0,86.0,14.0,1.7,13.3,16.0,11.02,0.0
2018,9,19,6,15,224.5,28.0,1.85,13.8,51.5,38.95,11.96
2018,9,19,6,30,363.0,42.0,2.0,14.3,87.0,88.16,51.02
2018,9,19,6,45,372.0,48.5,2.1,14.8,114.0,122.06,80.93
2018,9,19,7,0,381.0,55.0,2.2,15.3,141.0,156.51,112.81
2018,9,19,7,15,192.5,76.5,2.25,16.0,120.0,132.46,101.34
2018,9,19,7,30,4.0,98.0,2.3,16.7,99.0,78.41,60.71
2018,9,19,7,45,17.0,126.5,2.35,17.35,133.5,107.8,84.99
2018,9,19,8,0,30.0,155.0,2.4,18.0,168.0,146.19,116.28
2018,9,19,8,15,42.0,180.0,2.4,18.9,200.0,177.06,140.81
2018,9,19,8,30,54.0,205.0,2.4,19.8,232.0,209.45,166.12
2018,9,19,8,45,122.0,224.5,2.35,20.65,293.5,286.6,227.1
2018,9,19,9,0,190.0,244.0,2.3,21.5,355.0,358.74,282.65
2018,9,19,9,15,423.0,204.5,2.3,22.35,474.0,532.0,415.24
2018,9,19,9,30,656.0,165.0,2.3,23.2,593.0,701.95,538.62
2018,9,19,9,45,756.0,142.5,2.35,24.1,661.0,786.96,595.98
2018,9,19,10,0,856.0,120.0,2.4,25.0,729.0,870.61,649.36
2018,9,19,10,15,891.5,112.0,2.5,25.85,767.5,909.13,671.93
2018,9,19,10,30,927.0,104.0,2.6,26.7,806.0,956.54,700.49
2018,9,19,10,45,932.5,104.5,2.75,27.55,826.5,983.0,715.43
2018,9,19,11,0,938.0,105.0,2.9,28.4,847.0,1005.94,728.25
2018,9,19,11,15,940.5,105.5,3.0,29.0,859.0,1022.38,737.2
2018,9,19,11,30,943.0,106.0,3.1,29.6,871.0,1034.99,743.84
2018,9,19,11,45,943.5,107.0,3.25,30.15,875.0,1042.29,747.77
2018,9,19,12,0,944.0,108.0,3.4,30.7,879.0,1045.64,749.32
2018,9,19,12,15,942.5,108.0,3.5,30.95,874.5,1042.06,747.1
2018,9,19,12,30,941.0,108.0,3.6,31.2,870.0,1034.54,742.53
2018,9,19,12,45,937.5,107.5,3.7,31.4,857.0,1020.7,734.19
2018,9,19,13,0,934.0,107.0,3.8,31.6,844.0,1003.08,723.52
2018,9,19,13,15,929.0,106.0,3.85,31.65,823.5,979.88,709.41
2018,9,19,13,30,924.0,105.0,3.9,31.7,803.0,953.18,693.05
2018,9,19,13,45,916.0,104.0,3.95,31.75,774.5,920.48,672.71
2018,9,19,14,0,908.0,103.0,4.0,31.8,746.0,884.74,650.27
2018,9,19,14,15,896.5,101.0,4.05,31.65,710.0,842.3,623.65
2018,9,19,14,30,885.0,99.0,4.1,31.5,674.0,797.49,595.11
2018,9,19,14,45,869.0,97.0,4.15,31.35,632.0,754.28,567.3
2018,9,19,15,0,853.0,95.0,4.2,31.2,590.0,701.71,530.67
2018,9,19,15,15,832.5,92.0,4.2,31.2,542.5,644.03,488.94
2018,9,19,15,30,812.0,89.0,4.2,31.2,495.0,585.91,445.76
2018,9,19,15,45,782.0,85.0,4.15,30.55,443.5,521.56,397.7
2018,9,19,16,0,752.0,81.0,4.1,29.9,392.0,458.46,348.9
2018,9,19,16,15,709.5,76.5,3.7,29.1,338.5,391.53,295.4
2018,9,19,16,30,667.0,72.0,3.3,28.3,285.0,327.58,242.71
2018,9,19,16,45,604.5,65.5,2.95,27.5,231.5,259.39,186.12
2018,9,19,17,0,542.0,59.0,2.6,26.7,178.0,197.88,134.51
2018,9,19,17,15,442.5,49.5,2.3,25.4,129.0,133.97,83.69
2018,9,19,17,30,343.0,40.0,2.0,24.1,80.0,82.18,44.73
2018,9,19,17,45,204.5,25.5,1.75,22.85,46.0,34.29,5.91
2018,9,19,18,0,66.0,11.0,1.5,21.6,12.0,8.65,0.0
2018,9,19,18,15,33.0,5.5,1.45,21.15,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.3,18.45,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.2,17.25,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,20,5,45,46.5,6.5,0.45,17.45,7.5,0.0,0.0
2018,9,20,6,0,93.0,13.0,0.4,17.7,15.0,10.43,0.0
2018,9,20,6,15,234.0,26.0,0.5,18.6,49.5,40.21,10.51
2018,9,20,6,30,375.0,39.0,0.6,19.5,84.0,88.88,49.76
2018,9,20,6,45,470.5,47.5,0.65,20.4,133.0,141.77,90.78
2018,9,20,7,0,566.0,56.0,0.7,21.3,182.0,206.2,143.17
2018,9,20,7,15,625.5,62.5,0.9,22.25,235.5,268.55,195.96
2018,9,20,7,30,685.0,69.0,1.1,23.2,289.0,337.19,253.03
2018,9,20,7,45,724.0,73.0,1.3,24.2,341.5,400.09,304.56
2018,9,20,8,0,763.0,77.0,1.5,25.2,394.0,466.09,356.72
2018,9,20,8,15,789.5,80.5,1.6,26.2,444.0,527.35,403.18
2018,9,20,8,30,816.0,84.0,1.7,27.2,494.0,589.44,448.46
2018,9,20,8,45,836.0,87.5,1.85,28.2,541.0,647.81,489.72
2018,9,20,9,0,856.0,91.0,2.0,29.2,588.0,705.69,529.28
2018,9,20,9,15,872.0,92.5,2.0,29.9,629.5,750.7,558.09
2018,9,20,9,30,888.0,94.0,2.0,30.6,671.0,800.33,588.18
2018,9,20,9,45,900.5,95.0,2.0,31.3,706.5,844.78,614.2
2018,9,20,10,0,913.0,96.0,2.0,32.0,742.0,886.9,638.27
2018,9,20,10,15,920.5,97.5,1.95,32.45,770.0,922.57,658.01
2018,9,20,10,30,928.0,99.0,1.9,32.9,798.0,955.15,675.56
2018,9,20,10,45,933.0,99.5,1.85,33.35,818.0,981.09,688.8
2018,9,20,11,0,938.0,100.0,1.8,33.8,838.0,1003.5,699.81
2018,9,20,11,15,940.5,100.5,1.75,34.1,850.0,1019.85,707.55
2018,9,20,11,30,943.0,101.0,1.7,34.4,862.0,1032.38,713.06
2018,9,20,11,45,942.5,101.5,1.7,34.65,865.0,1038.1,715.43
2018,9,20,12,0,942.0,102.0,1.7,34.9,868.0,1039.87,715.63
2018,9,20,12,15,941.5,101.5,1.75,35.0,863.5,1036.64,714.15
2018,9,20,12,30,941.0,101.0,1.8,35.1,859.0,1029.48,710.47
2018,9,20,12,45,938.5,99.5,1.85,35.2,846.0,1015.44,702.76
2018,9,20,13,0,936.0,98.0,1.9,35.3,833.0,997.6,692.86
2018,9,20,13,15,930.5,97.5,1.95,35.3,812.0,974.32,679.96
2018,9,20,13,30,925.0,97.0,2.0,35.3,791.0,947.55,664.92
2018,9,20,13,45,917.5,95.5,2.05,35.25,762.5,914.64,646.08
2018,9,20,14,0,910.0,94.0,2.1,35.2,734.0,878.68,625.17
2018,9,20,14,15,899.5,92.0,2.1,35.05,698.5,836.89,600.1
2018,9,20,14,30,889.0,90.0,2.1,34.9,663.0,792.66,573.18
2018,9,20,14,45,874.5,87.5,2.1,34.75,621.5,742.79,542.12
2018,9,20,15,0,860.0,85.0,2.1,34.6,580.0,691.32,508.3
2018,9,20,15,15,840.0,83.0,2.1,34.6,533.5,640.55,472.89
2018,9,20,15,30,820.0,81.0,2.1,34.6,487.0,583.46,432.12
2018,9,20,15,45,793.0,77.0,2.15,34.0,436.0,520.35,386.94
2018,9,20,16,0,766.0,73.0,2.2,33.4,385.0,458.19,340.58
2018,9,20,16,15,727.0,68.5,1.95,32.45,332.5,391.69,289.01
2018,9,20,16,30,688.0,64.0,1.7,31.5,280.0,328.2,238.01
2018,9,20,16,45,618.0,58.5,1.45,30.5,225.0,257.55,180.98
2018,9,20,17,0,548.0,53.0,1.2,29.5,170.0,194.47,129.41
2018,9,20,17,15,460.5,44.0,1.2,28.3,123.5,132.93,80.81
2018,9,20,17,30,373.0,35.0,1.2,27.1,77.0,82.03,42.4
2018,9,20,17,45,224.0,22.5,1.2,25.85,44.0,34.22,1.33
2018,9,20,18,0,75.0,10.0,1.2,24.6,11.0,7.87,0.0
2018,9,20,18,15,37.5,5.0,1.2,24.2,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.05,18.4,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,21,5,45,47.0,5.5,1.05,17.85,6.5,0.0,0.0
2018,9,21,6,0,94.0,11.0,1.0,17.9,13.0,9.22,0.0
2018,9,21,6,15,246.5,23.5,1.2,18.95,48.0,39.97,8.17
2018,9,21,6,30,399.0,36.0,1.4,20.0,83.0,91.23,50.32
2018,9,21,6,45,490.0,44.5,1.55,21.0,131.5,144.96,92.66
2018,9,21,7,0,581.0,53.0,1.7,22.0,180.0,209.68,146.03
2018,9,21,7,15,631.5,59.5,1.75,22.85,231.5,270.19,198.06
2018,9,21,7,30,682.0,66.0,1.8,23.7,283.0,335.9,253.35
2018,9,21,7,45,719.0,71.0,1.8,24.6,335.5,398.82,304.92
2018,9,21,8,0,756.0,76.0,1.8,25.5,388.0,464.63,356.67
2018,9,21,8,15,788.5,78.0,1.8,26.4,439.0,527.29,404.08
2018,9,21,8,30,821.0,80.0,1.8,27.3,490.0,591.35,450.59
2018,9,21,8,45,826.5,86.5,1.75,28.25,532.0,643.72,486.44
2018,9,21,9,0,832.0,93.0,1.7,29.2,574.0,694.26,519.54
2018,9,21,9,15,859.0,91.5,1.65,29.95,618.5,743.11,550.37
2018,9,21,9,30,886.0,90.0,1.6,30.7,663.0,797.62,582.87
2018,9,21,9,45,896.0,92.5,1.6,31.45,698.0,841.49,608.03
2018,9,21,10,0,906.0,95.0,1.6,32.2,733.0,882.87,631.2
2018,9,21,10,15,913.5,96.0,1.6,32.65,760.5,917.75,650.69
2018,9,21,10,30,921.0,97.0,1.6,33.1,788.0,949.56,668.13
2018,9,21,10,45,925.5,97.5,1.6,33.55,807.5,974.81,681.41
2018,9,21,11,0,930.0,98.0,1.6,34.0,827.0,996.53,692.55
2018,9,21,11,15,932.5,98.5,1.65,34.3,838.5,1012.69,701.49
2018,9,21,11,30,935.0,99.0,1.7,34.6,850.0,1025.05,708.28
2018,9,21,11,45,936.0,99.5,1.75,34.9,854.0,1032.1,712.01
2018,9,21,12,0,937.0,100.0,1.8,35.2,858.0,1035.24,713.56
2018,9,21,12,15,934.0,101.0,1.85,35.25,853.0,1031.07,711.6
2018,9,21,12,30,931.0,102.0,1.9,35.3,848.0,1023.01,707.49
2018,9,21,12,45,925.0,103.0,1.95,35.4,834.5,1008.25,699.28
2018,9,21,13,0,919.0,104.0,2.0,35.5,821.0,989.83,688.95
2018,9,21,13,15,913.5,102.5,2.05,35.4,800.0,965.72,675.73
2018,9,21,13,30,908.0,101.0,2.1,35.3,779.0,938.19,660.36
2018,9,21,13,45,900.0,99.5,2.1,35.2,750.5,905.19,640.99
2018,9,21,14,0,892.0,98.0,2.1,35.1,722.0,869.23,619.65
2018,9,21,14,15,881.0,96.0,2.15,34.85,686.5,827.55,595.2
2018,9,21,14,30,870.0,94.0,2.2,34.6,651.0,783.53,568.85
2018,9,21,14,45,854.5,92.0,2.25,34.4,609.5,741.0,542.93
2018,9,21,15,0,839.0,90.0,2.3,34.2,568.0,689.3,508.76
2018,9,21,15,15,818.5,87.0,2.3,34.2,521.5,632.16,468.92
2018,9,21,15,30,798.0,84.0,2.3,34.2,475.0,574.64,427.65
2018,9,21,15,45,769.5,80.5,2.45,33.35,425.0,512.24,383.34
2018,9,21,16,0,741.0,77.0,2.6,32.5,375.0,450.96,337.79
2018,9,21,16,15,700.0,72.0,2.6,31.6,322.5,384.67,286.39
2018,9,21,16,30,659.0,67.0,2.6,30.7,270.0,321.31,235.36
2018,9,21,16,45,586.5,61.0,2.55,29.8,216.0,250.97,178.2
2018,9,21,17,0,514.0,55.0,2.5,28.9,162.0,188.53,126.84
2018,9,21,17,15,425.5,45.0,2.3,27.65,116.5,127.87,78.55
2018,9,21,17,30,337.0,35.0,2.1,26.4,71.0,78.05,40.48
2018,9,21,17,45,200.0,22.0,1.9,25.15,40.0,32.44,0.0
2018,9,21,18,0,63.0,9.0,1.7,23.9,9.0,7.08,0.0
2018,9,21,18,15,31.5,4.5,1.65,23.3,4.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.55,22.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.55,18.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.5,18.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.45,18.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.4,18.55,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.35,18.6,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.25,18.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,18.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,19.1,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,19.15,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,19.05,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.1,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.1,19.2,0.0,0.0,0.0
2018,9,22,5,45,38.5,5.5,0.1,19.3,6.0,0.0,0.0
2018,9,22,6,0,77.0,11.0,0.1,19.4,12.0,9.41,0.0
2018,9,22,6,15,221.5,24.5,0.15,19.9,46.0,39.99,6.33
2018,9,22,6,30,366.0,38.0,0.2,20.4,80.0,90.2,50.48
2018,9,22,6,45,383.0,48.5,0.25,20.9,113.0,129.39,84.12
2018,9,22,7,0,400.0,59.0,0.3,21.4,146.0,170.46,120.2
2018,9,22,7,15,429.5,70.5,0.35,22.15,186.5,218.21,161.03
2018,9,22,7,30,459.0,82.0,0.4,22.9,227.0,269.02,203.4
2018,9,22,7,45,506.0,92.0,0.45,23.65,277.5,328.94,251.29
2018,9,22,8,0,553.0,102.0,0.5,24.4,328.0,393.33,300.98
2018,9,22,8,15,647.5,100.5,0.55,25.6,397.5,476.62,362.25
2018,9,22,8,30,742.0,99.0,0.6,26.8,467.0,567.86,426.68
2018,9,22,8,45,797.0,95.0,0.7,28.0,524.0,636.41,473.5
2018,9,22,9,0,852.0,91.0,0.8,29.2,581.0,709.16,521.71
2018,9,22,9,15,867.0,94.0,0.9,30.05,622.5,761.8,554.82
2018,9,22,9,30,882.0,97.0,1.0,30.9,664.0,804.82,580.28
2018,9,22,9,45,893.0,98.5,1.1,31.75,699.0,848.29,605.75
2018,9,22,10,0,904.0,100.0,1.2,32.6,734.0,889.34,629.33
2018,9,22,10,15,912.0,101.5,1.3,33.05,762.0,925.08,650.39
2018,9,22,10,30,920.0,103.0,1.4,33.5,790.0,957.78,669.5
2018,9,22,10,45,925.5,104.0,1.55,33.95,810.5,984.4,685.55
2018,9,22,11,0,931.0,105.0,1.7,34.4,831.0,1007.53,699.51
2018,9,22,11,15,934.0,105.5,1.75,34.6,843.0,1024.1,708.94
2018,9,22,11,30,937.0,106.0,1.8,34.8,855.0,1036.89,716.24
2018,9,22,11,45,937.0,106.0,1.9,35.0,858.0,1042.35,719.93
2018,9,22,12,0,937.0,106.0,2.0,35.2,861.0,1043.89,721.43
2018,9,22,12,15,937.5,104.5,2.05,35.2,856.0,1040.41,720.01
2018,9,22,12,30,938.0,103.0,2.1,35.2,851.0,1033.0,716.37
2018,9,22,12,45,937.5,101.0,2.2,35.2,838.5,1020.19,710.13
2018,9,22,13,0,937.0,99.0,2.3,35.2,826.0,1003.52,701.58
2018,9,22,13,15,928.0,99.0,2.4,35.0,803.5,977.3,687.67
2018,9,22,13,30,919.0,99.0,2.5,34.8,781.0,947.75,671.59
2018,9,22,13,45,908.5,98.5,2.6,34.6,751.5,913.22,652.14
2018,9,22,14,0,898.0,98.0,2.7,34.4,722.0,875.84,630.59
2018,9,22,14,15,895.5,93.5,2.8,34.05,689.0,838.13,608.87
2018,9,22,14,30,893.0,89.0,2.9,33.7,656.0,797.42,584.76
2018,9,22,14,45,879.0,86.5,3.0,33.35,614.5,747.56,553.95
2018,9,22,15,0,865.0,84.0,3.1,33.0,573.0,696.06,520.34
2018,9,22,15,15,845.0,81.0,3.1,33.0,526.0,643.88,483.1
2018,9,22,15,30,825.0,78.0,3.1,33.0,479.0,585.36,440.38
2018,9,22,15,45,797.0,74.5,3.15,31.95,428.0,521.84,394.54
2018,9,22,16,0,769.0,71.0,3.2,30.9,377.0,459.36,347.45
2018,9,22,16,15,713.5,68.0,3.05,30.0,321.0,386.99,290.65
2018,9,22,16,30,658.0,65.0,2.9,29.1,265.0,319.73,236.08
2018,9,22,16,45,605.5,58.0,2.8,28.2,214.5,254.62,181.9
2018,9,22,17,0,553.0,51.0,2.7,27.3,164.0,195.07,131.48
2018,9,22,17,15,453.0,42.5,2.4,26.15,117.0,131.23,80.42
2018,9,22,17,30,353.0,34.0,2.1,25.0,70.0,79.54,40.57
2018,9,22,17,45,211.0,21.5,1.8,23.8,39.5,32.69,0.0
2018,9,22,18,0,69.0,9.0,1.5,22.6,9.0,7.08,0.0
2018,9,22,18,15,34.5,4.5,1.4,22.05,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.75,16.75,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,23,5,45,39.5,5.0,1.05,16.05,5.5,0.0,0.0
2018,9,23,6,0,79.0,10.0,1.1,16.2,11.0,8.95,0.0
2018,9,23,6,15,208.5,23.0,1.2,16.9,42.5,38.67,3.45
2018,9,23,6,30,338.0,36.0,1.3,17.6,74.0,86.31,48.97
2018,9,23,6,45,378.0,49.0,1.35,18.25,112.5,130.55,86.58
2018,9,23,7,0,418.0,62.0,1.4,18.9,151.0,179.7,129.21
2018,9,23,7,15,379.0,83.5,1.4,19.65,181.0,211.5,159.86
2018,9,23,7,30,340.0,105.0,1.4,20.4,211.0,241.75,187.58
2018,9,23,7,45,344.5,125.0,1.35,21.2,249.0,284.92,223.29
2018,9,23,8,0,349.0,145.0,1.3,22.0,287.0,317.23,249.24
2018,9,23,8,15,502.0,132.5,1.3,23.05,365.0,422.79,330.19
2018,9,23,8,30,655.0,120.0,1.3,24.1,443.0,539.35,416.0
2018,9,23,8,45,759.0,103.0,1.3,25.15,511.0,622.55,474.74
2018,9,23,9,0,863.0,86.0,1.3,26.2,579.0,708.37,533.51
2018,9,23,9,15,875.5,89.0,1.4,27.15,619.5,758.72,564.99
2018,9,23,9,30,888.0,92.0,1.5,28.1,660.0,807.26,594.48
2018,9,23,9,45,896.5,94.5,1.6,29.1,694.0,849.9,619.46
2018,9,23,10,0,905.0,97.0,1.7,30.1,728.0,889.93,642.43
2018,9,23,10,15,900.5,103.0,1.8,30.65,751.5,919.3,659.5
2018,9,23,10,30,896.0,109.0,1.9,31.2,775.0,944.92,674.24
2018,9,23,10,45,898.5,111.5,1.95,31.75,794.0,969.69,687.89
2018,9,23,11,0,901.0,114.0,2.0,32.3,813.0,990.95,699.34
2018,9,23,11,15,919.0,108.5,2.1,32.6,830.5,1015.31,714.06
2018,9,23,11,30,937.0,103.0,2.2,32.9,848.0,1036.2,726.66
2018,9,23,11,45,914.0,113.5,2.3,33.15,843.0,1029.97,722.78
2018,9,23,12,0,891.0,124.0,2.4,33.4,838.0,1019.49,716.62
2018,9,23,12,15,899.0,119.5,2.5,33.45,836.5,1020.4,718.25
2018,9,23,12,30,907.0,115.0,2.6,33.5,835.0,1017.43,717.45
2018,9,23,12,45,901.0,115.0,2.7,33.55,820.5,1001.66,708.76
2018,9,23,13,0,895.0,115.0,2.8,33.6,806.0,982.33,697.95
2018,9,23,13,15,880.0,117.0,2.9,33.45,781.5,953.24,681.47
2018,9,23,13,30,865.0,119.0,3.0,33.3,757.0,933.19,670.76
2018,9,23,13,45,888.0,105.0,3.1,33.2,738.0,903.62,653.58
2018,9,23,14,0,911.0,91.0,3.2,33.1,719.0,880.93,640.87
2018,9,23,14,15,901.0,88.5,3.3,32.75,683.5,838.69,615.59
2018,9,23,14,30,891.0,86.0,3.4,32.4,648.0,793.98,588.32
2018,9,23,14,45,877.5,83.5,3.5,32.1,606.5,744.49,557.11
2018,9,23,15,0,864.0,81.0,3.6,31.8,565.0,693.33,523.22
2018,9,23,15,15,844.0,78.0,3.6,31.8,518.0,641.09,485.44
2018,9,23,15,30,824.0,75.0,3.6,31.8,471.0,582.58,442.21
2018,9,23,15,45,796.5,71.5,3.7,30.75,420.5,519.35,396.09
2018,9,23,16,0,769.0,68.0,3.8,29.7,370.0,457.14,348.67
2018,9,23,16,15,729.5,63.5,3.7,28.8,317.5,390.12,295.23
2018,9,23,16,30,690.0,59.0,3.6,27.9,265.0,326.19,242.35
2018,9,23,16,45,628.0,53.5,3.5,27.0,212.5,257.84,185.09
2018,9,23,17,0,566.0,48.0,3.4,26.1,160.0,196.08,132.59
2018,9,23,17,15,463.0,39.5,3.2,25.05,113.0,130.89,80.03
2018,9,23,17,30,360.0,31.0,3.0,24.0,66.0,78.29,38.72
2018,9,23,17,45,206.5,18.5,2.75,22.9,36.0,29.97,0.0
2018,9,23,18,0,53.0,6.0,2.5,21.8,6.0,4.72,0.0
2018,9,23,18,15,26.5,3.0,2.4,21.25,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,5,45,15.5,4.0,0.6,15.65,4.0,0.0,0.0
2018,9,24,6,0,31.0,8.0,0.6,15.8,8.0,6.84,0.0
2018,9,24,6,15,95.5,23.5,0.75,16.5,32.0,28.45,0.0
2018,9,24,6,30,160.0,39.0,0.9,17.2,56.0,63.47,38.18
2018,9,24,6,45,298.5,50.0,1.05,17.9,104.5,114.23,76.64
2018,9,24,7,0,437.0,61.0,1.2,18.6,153.0,185.77,133.79
2018,9,24,7,15,530.0,65.0,1.3,19.45,207.5,250.02,187.54
2018,9,24,7,30,623.0,69.0,1.4,20.3,262.0,324.38,249.07
2018,9,24,7,45,644.0,78.5,1.45,21.15,309.0,381.9,296.87
2018,9,24,8,0,665.0,88.0,1.5,22.0,356.0,440.66,343.77
2018,9,24,8,15,585.5,119.0,1.55,23.15,377.0,465.36,362.5
2018,9,24,8,30,506.0,150.0,1.6,24.3,398.0,473.01,367.23
2018,9,24,8,45,516.5,164.0,1.65,25.4,437.5,521.04,401.51
2018,9,24,9,0,527.0,178.0,1.7,26.5,477.0,568.69,434.1
2018,9,24,9,15,513.5,197.5,1.8,27.4,506.0,603.18,456.63
2018,9,24,9,30,500.0,217.0,1.9,28.3,535.0,634.89,476.71
2018,9,24,9,45,625.0,183.0,2.0,29.15,602.5,733.64,545.22
2018,9,24,10,0,750.0,149.0,2.1,30.0,670.0,829.77,608.39
2018,9,24,10,15,734.0,162.5,2.1,30.5,688.5,853.66,621.07
2018,9,24,10,30,718.0,176.0,2.1,31.0,707.0,873.61,631.78
2018,9,24,10,45,684.5,197.0,2.1,31.5,714.0,880.78,634.26
2018,9,24,11,0,651.0,218.0,2.1,32.0,721.0,883.08,633.35
2018,9,24,11,15,671.5,214.5,2.05,32.2,740.0,909.86,649.55
2018,9,24,11,30,692.0,211.0,2.0,32.4,759.0,933.91,663.23
2018,9,24,11,45,724.0,197.5,1.95,32.6,773.0,956.21,675.77
2018,9,24,12,0,756.0,184.0,1.9,32.8,787.0,974.93,686.06
2018,9,24,12,15,756.5,182.5,1.85,32.9,782.5,971.58,683.01
2018,9,24,12,30,757.0,181.0,1.8,33.0,778.0,964.78,678.18
2018,9,24,12,45,793.5,161.0,1.75,33.1,778.0,961.08,675.43
2018,9,24,13,0,830.0,141.0,1.7,33.2,778.0,962.97,676.27
2018,9,24,13,15,871.5,119.5,1.65,33.15,772.5,949.62,668.11
2018,9,24,13,30,913.0,98.0,1.6,33.1,767.0,944.6,665.43
2018,9,24,13,45,879.5,105.0,1.6,33.05,729.0,897.7,637.1
2018,9,24,14,0,846.0,112.0,1.6,33.0,691.0,859.38,614.37
2018,9,24,14,15,805.5,115.0,1.6,32.85,644.0,799.33,577.41
2018,9,24,14,30,765.0,118.0,1.6,32.7,597.0,739.07,539.76
2018,9,24,14,45,740.5,115.5,1.6,32.5,554.0,688.63,507.12
2018,9,24,15,0,716.0,113.0,1.6,32.3,511.0,634.36,470.55
2018,9,24,15,15,744.5,97.5,1.6,32.3,480.5,598.62,446.12
2018,9,24,15,30,773.0,82.0,1.6,32.3,450.0,560.74,418.94
2018,9,24,15,45,716.0,83.5,1.65,31.6,395.0,490.07,368.04
2018,9,24,16,0,659.0,85.0,1.7,30.9,340.0,422.59,317.77
2018,9,24,16,15,647.0,75.5,1.7,30.0,296.0,368.03,275.15
2018,9,24,16,30,635.0,66.0,1.7,29.1,252.0,313.75,230.67
2018,9,24,16,45,573.0,58.5,1.7,28.15,201.0,246.41,175.58
2018,9,24,17,0,511.0,51.0,1.7,27.2,150.0,185.84,125.15
2018,9,24,17,15,405.0,42.0,1.65,25.95,105.0,122.82,75.32
2018,9,24,17,30,299.0,33.0,1.6,24.7,60.0,72.74,35.72
2018,9,24,17,45,167.0,19.5,1.6,23.45,32.5,25.13,0.0
2018,9,24,18,0,35.0,6.0,1.6,22.2,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.55,21.65,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.5,20.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.2,18.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.3,17.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.15,17.6,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.1,17.6,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.1,17.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.1,17.8,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.1,17.95,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.15,18.05,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.2,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.25,18.1,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.4,17.9,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.2,16.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.25,16.55,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.3,16.45,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,9,25,5,45,41.5,4.5,0.5,17.1,5.0,0.0,0.0
2018,9,25,6,0,83.0,9.0,0.6,17.3,10.0,8.85,0.0
2018,9,25,6,15,235.0,21.5,0.65,18.2,42.5,41.27,0.0
2018,9,25,6,30,387.0,34.0,0.7,19.1,75.0,94.89,52.7
2018,9,25,6,45,462.0,41.5,0.75,20.05,118.0,144.86,94.1
2018,9,25,7,0,537.0,49.0,0.8,21.0,161.0,203.73,143.55
2018,9,25,7,15,530.5,59.0,0.8,21.75,195.5,246.64,182.75
2018,9,25,7,30,524.0,69.0,0.8,22.5,230.0,288.13,219.36
2018,9,25,7,45,564.5,80.0,0.8,23.3,281.5,350.24,269.51
2018,9,25,8,0,605.0,91.0,0.8,24.1,333.0,415.97,320.4
2018,9,25,8,15,707.0,86.0,0.8,25.25,404.0,502.85,384.43
2018,9,25,8,30,809.0,81.0,0.8,26.4,475.0,597.24,451.0
2018,9,25,8,45,831.0,83.5,0.75,27.5,521.5,655.57,489.03
2018,9,25,9,0,853.0,86.0,0.7,28.6,568.0,713.56,525.36
2018,9,25,9,15,875.0,85.5,0.65,29.3,610.5,760.49,552.5
2018,9,25,9,30,897.0,85.0,0.6,30.0,653.0,812.7,581.9
2018,9,25,9,45,908.0,86.5,0.55,30.7,688.0,856.57,605.11
2018,9,25,10,0,919.0,88.0,0.5,31.4,723.0,897.97,626.29
2018,9,25,10,15,926.5,89.0,0.5,31.8,750.0,932.99,644.94
2018,9,25,10,30,934.0,90.0,0.5,32.2,777.0,964.89,661.61
2018,9,25,10,45,938.5,91.0,0.45,32.6,796.5,990.66,673.46
2018,9,25,11,0,943.0,92.0,0.4,33.0,816.0,1012.86,683.19
2018,9,25,11,15,945.5,92.0,0.4,33.2,827.5,1028.32,690.77
2018,9,25,11,30,948.0,92.0,0.4,33.4,839.0,1039.94,696.32
2018,9,25,11,45,948.5,92.0,0.4,33.65,842.0,1045.68,698.53
2018,9,25,12,0,949.0,92.0,0.4,33.9,845.0,1047.45,698.69
2018,9,25,12,15,947.0,92.5,0.45,34.0,840.0,1043.32,697.3
2018,9,25,12,30,945.0,93.0,0.5,34.1,835.0,1035.26,693.87
2018,9,25,12,45,941.5,92.5,0.5,34.2,821.5,1020.77,685.73
2018,9,25,13,0,938.0,92.0,0.5,34.3,808.0,1002.5,675.6
2018,9,25,13,15,932.5,91.5,0.6,34.3,787.0,978.68,664.77
2018,9,25,13,30,927.0,91.0,0.7,34.3,766.0,951.4,651.76
2018,9,25,13,45,919.5,89.5,0.8,34.3,737.0,917.94,634.78
2018,9,25,14,0,912.0,88.0,0.9,34.3,708.0,881.43,615.6
2018,9,25,14,15,901.0,86.5,1.0,34.15,672.5,839.24,592.77
2018,9,25,14,30,890.0,85.0,1.1,34.0,637.0,794.66,567.84
2018,9,25,14,45,875.0,82.5,1.2,33.9,595.0,743.94,538.09
2018,9,25,15,0,860.0,80.0,1.3,33.8,553.0,691.7,505.77
2018,9,25,15,15,839.0,77.0,1.3,33.8,506.0,638.92,469.62
2018,9,25,15,30,818.0,74.0,1.3,33.8,459.0,579.92,428.15
2018,9,25,15,45,790.0,70.5,1.45,33.15,408.5,516.61,383.99
2018,9,25,16,0,762.0,67.0,1.6,32.5,358.0,454.38,338.31
2018,9,25,16,15,720.5,63.0,1.5,31.55,306.0,387.26,286.55
2018,9,25,16,30,679.0,59.0,1.4,30.6,254.0,323.46,235.36
2018,9,25,16,45,609.0,53.0,1.35,29.7,201.0,252.86,178.13
2018,9,25,17,0,539.0,47.0,1.3,28.8,148.0,189.66,126.02
2018,9,25,17,15,438.0,38.0,1.25,27.55,103.0,125.9,75.58
2018,9,25,17,30,337.0,29.0,1.2,26.3,58.0,74.41,33.74
2018,9,25,17,45,191.0,17.5,1.2,25.1,31.5,25.13,0.0
2018,9,25,18,0,45.0,6.0,1.2,23.9,5.0,0.0,0.0
2018,9,25,18,15,22.5,3.0,1.1,23.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.65,19.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.55,19.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.45,18.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.4,18.85,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.35,18.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.25,18.7,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.2,18.7,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.2,18.65,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.2,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.2,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,18.2,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2018,9,26,5,45,17.0,3.5,0.25,18.6,3.5,0.0,0.0
2018,9,26,6,0,34.0,7.0,0.3,18.7,7.0,6.36,0.0
2018,9,26,6,15,154.0,22.0,0.35,19.45,36.0,34.58,0.0
2018,9,26,6,30,274.0,37.0,0.4,20.2,65.0,80.8,45.85
2018,9,26,6,45,296.0,50.0,0.45,20.95,96.5,116.73,77.66
2018,9,26,7,0,318.0,63.0,0.5,21.7,128.0,155.45,111.45
2018,9,26,7,15,253.5,86.5,0.55,22.45,147.5,170.14,127.78
2018,9,26,7,30,189.0,110.0,0.6,23.2,167.0,183.3,141.07
2018,9,26,7,45,339.5,110.5,0.6,24.0,236.5,274.23,212.19
2018,9,26,8,0,490.0,111.0,0.6,24.8,306.0,372.74,287.28
2018,9,26,8,15,633.0,99.0,0.65,25.85,384.0,477.44,364.53
2018,9,26,8,30,776.0,87.0,0.7,26.9,462.0,586.14,441.78
2018,9,26,8,45,814.0,85.5,0.75,28.0,512.5,649.37,484.12
2018,9,26,9,0,852.0,84.0,0.8,29.1,563.0,713.6,526.0
2018,9,26,9,15,864.0,87.0,0.9,30.2,602.5,756.67,551.58
2018,9,26,9,30,876.0,90.0,1.0,31.3,642.0,804.27,579.59
2018,9,26,9,45,883.0,94.0,1.05,32.35,675.5,846.69,603.15
2018,9,26,10,0,890.0,98.0,1.1,33.4,709.0,886.43,624.64
2018,9,26,10,15,885.0,104.5,1.1,34.05,732.0,915.21,639.34
2018,9,26,10,30,880.0,111.0,1.1,34.7,755.0,940.25,651.75
2018,9,26,10,45,871.0,118.0,1.1,35.3,769.5,958.28,660.02
2018,9,26,11,0,862.0,125.0,1.1,35.9,784.0,986.11,674.25
2018,9,26,11,15,852.0,132.0,1.05,36.2,791.5,996.2,677.73
2018,9,26,11,30,842.0,139.0,1.0,36.5,799.0,1002.32,679.15
2018,9,26,11,45,866.5,128.5,1.0,36.8,810.0,1020.09,688.47
2018,9,26,12,0,891.0,118.0,1.0,37.1,821.0,1019.87,687.21
2018,9,26,12,15,873.5,125.5,0.9,37.15,811.0,1007.67,678.14
2018,9,26,12,30,856.0,133.0,0.8,37.2,801.0,1006.71,675.87
2018,9,26,12,45,872.0,123.5,0.75,37.3,794.5,988.04,664.11
2018,9,26,13,0,888.0,114.0,0.7,37.4,788.0,980.06,658.92
2018,9,26,13,15,864.5,119.5,0.6,37.3,760.5,959.15,645.69
2018,9,26,13,30,841.0,125.0,0.5,37.2,733.0,922.7,623.56
2018,9,26,13,45,809.5,128.5,0.4,37.15,695.5,874.68,594.58
2018,9,26,14,0,778.0,132.0,0.3,37.1,658.0,825.12,564.68
2018,9,26,14,15,668.0,159.0,0.35,36.8,594.0,740.06,514.81
2018,9,26,14,30,558.0,186.0,0.4,36.5,530.0,644.81,455.4
2018,9,26,14,45,559.5,170.5,0.5,36.25,495.5,604.96,432.64
2018,9,26,15,0,561.0,155.0,0.6,36.0,461.0,563.27,407.05
2018,9,26,15,15,654.0,122.5,0.6,36.0,449.5,570.15,412.68
2018,9,26,15,30,747.0,90.0,0.6,36.0,438.0,555.32,402.48
2018,9,26,15,45,699.5,87.5,1.0,35.0,384.5,487.22,358.21
2018,9,26,16,0,652.0,85.0,1.4,34.0,331.0,420.87,311.96
2018,9,26,16,15,601.5,78.5,1.5,32.95,279.5,353.01,260.96
2018,9,26,16,30,551.0,72.0,1.6,31.9,228.0,289.82,211.41
2018,9,26,16,45,494.0,62.5,1.7,30.8,180.5,226.88,160.68
2018,9,26,17,0,437.0,53.0,1.8,29.7,133.0,170.25,114.1
2018,9,26,17,15,332.5,41.5,1.75,28.45,90.5,109.67,66.76
2018,9,26,17,30,228.0,30.0,1.7,27.2,48.0,60.36,26.12
2018,9,26,17,45,121.5,16.0,1.6,25.95,25.0,19.93,0.0
2018,9,26,18,0,15.0,2.0,1.5,24.7,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.5,24.2,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.85,21.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.45,20.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.45,20.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.35,20.8,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,20.85,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,27,5,45,14.5,3.0,0.85,20.3,3.0,0.0,0.0
2018,9,27,6,0,29.0,6.0,0.9,20.2,6.0,5.56,0.0
2018,9,27,6,15,114.5,20.0,1.05,20.55,30.0,29.94,0.0
2018,9,27,6,30,200.0,34.0,1.2,20.9,54.0,68.11,38.64
2018,9,27,6,45,221.0,51.0,1.35,21.2,85.5,103.0,69.62
2018,9,27,7,0,242.0,68.0,1.5,21.5,117.0,140.65,102.47
2018,9,27,7,15,178.0,90.0,1.5,21.9,131.5,149.33,113.57
2018,9,27,7,30,114.0,112.0,1.5,22.3,146.0,148.87,115.54
2018,9,27,7,45,96.5,133.5,1.5,22.65,166.0,168.09,131.72
2018,9,27,8,0,79.0,155.0,1.5,23.0,186.0,175.66,137.83
2018,9,27,8,15,246.0,153.5,1.45,23.6,268.0,294.03,231.9
2018,9,27,8,30,413.0,152.0,1.4,24.2,350.0,424.09,331.39
2018,9,27,8,45,571.5,134.0,1.3,24.85,437.0,542.69,418.32
2018,9,27,9,0,730.0,116.0,1.2,25.5,524.0,666.27,504.94
2018,9,27,9,15,777.0,110.5,1.15,26.15,572.5,726.05,543.44
2018,9,27,9,30,824.0,105.0,1.1,26.8,621.0,790.14,582.53
2018,9,27,9,45,802.5,119.0,1.1,27.5,644.0,818.34,597.5
2018,9,27,10,0,781.0,133.0,1.1,28.2,667.0,841.85,609.68
2018,9,27,10,15,776.5,141.5,1.1,28.6,689.5,870.56,625.9
2018,9,27,10,30,772.0,150.0,1.1,29.0,712.0,895.88,639.78
2018,9,27,10,45,778.5,152.0,1.15,29.35,731.5,921.76,654.9
2018,9,27,11,0,785.0,154.0,1.2,29.7,751.0,944.61,668.11
2018,9,27,11,15,695.5,199.0,1.2,29.85,733.5,924.37,654.37
2018,9,27,11,30,606.0,244.0,1.2,30.0,716.0,886.98,629.02
2018,9,27,11,45,621.0,238.5,1.25,30.15,724.0,900.57,638.55
2018,9,27,12,0,636.0,233.0,1.3,30.3,732.0,911.13,645.65
2018,9,27,12,15,755.5,174.5,1.3,30.35,763.5,968.1,681.72
2018,9,27,12,30,875.0,116.0,1.3,30.4,795.0,995.01,697.7
2018,9,27,12,45,869.0,116.0,1.35,30.45,781.0,979.22,688.69
2018,9,27,13,0,863.0,116.0,1.4,30.5,767.0,960.01,678.12
2018,9,27,13,15,762.5,154.5,1.4,30.55,718.0,909.43,647.18
2018,9,27,13,30,662.0,193.0,1.4,30.6,669.0,838.32,602.84
2018,9,27,13,45,655.0,185.0,1.45,30.7,640.5,804.1,582.33
2018,9,27,14,0,648.0,177.0,1.5,30.8,612.0,767.64,559.6
2018,9,27,14,15,662.5,159.5,1.55,30.75,584.0,737.31,541.37
2018,9,27,14,30,677.0,142.0,1.6,30.7,556.0,703.31,520.17
2018,9,27,14,45,686.5,128.5,1.65,30.7,523.5,666.15,496.01
2018,9,27,15,0,696.0,115.0,1.7,30.7,491.0,625.93,469.03
2018,9,27,15,15,664.5,110.5,1.7,30.7,444.0,565.73,426.38
2018,9,27,15,30,633.0,106.0,1.7,30.7,397.0,506.68,383.49
2018,9,27,15,45,621.5,96.0,1.85,30.0,355.0,454.52,345.9
2018,9,27,16,0,610.0,86.0,2.0,29.3,313.0,402.21,306.29
2018,9,27,16,15,592.5,75.0,2.0,28.4,268.0,346.41,262.11
2018,9,27,16,30,575.0,64.0,2.0,27.5,223.0,291.66,216.86
2018,9,27,16,45,509.0,56.0,2.0,26.65,175.0,226.02,162.57
2018,9,27,17,0,443.0,48.0,2.0,25.8,127.0,167.77,113.74
2018,9,27,17,15,340.5,37.5,2.0,24.9,86.0,108.14,66.01
2018,9,27,17,30,238.0,27.0,2.0,24.0,45.0,60.0,23.47
2018,9,27,17,45,127.5,15.0,2.0,23.05,23.5,19.64,0.0
2018,9,27,18,0,17.0,3.0,2.0,22.1,2.0,0.0,0.0
2018,9,27,18,15,8.5,1.5,2.0,21.65,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.9,20.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.75,19.7,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.65,19.35,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.55,18.75,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.5,18.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.0,1.2,15.65,1.0,0.0,0.0
2018,9,28,6,0,0.0,2.0,1.2,15.7,2.0,1.57,0.0
2018,9,28,6,15,27.5,13.0,1.25,16.05,15.5,13.66,0.0
2018,9,28,6,30,55.0,24.0,1.3,16.4,29.0,32.78,17.59
2018,9,28,6,45,40.0,37.0,1.3,16.7,42.0,42.06,27.75
2018,9,28,7,0,25.0,50.0,1.3,17.0,55.0,47.89,33.97
2018,9,28,7,15,16.5,56.0,1.25,17.5,59.5,51.21,37.4
2018,9,28,7,30,8.0,62.0,1.2,18.0,64.0,50.79,37.3
2018,9,28,7,45,25.0,82.0,1.1,18.5,91.0,79.24,61.07
2018,9,28,8,0,42.0,102.0,1.0,19.0,118.0,107.03,84.02
