Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,15,40.5,93.0,1.0,19.7,110.5,100.07,78.05
2018,9,28,8,30,39.0,84.0,1.0,20.4,103.0,93.24,72.26
2018,9,28,8,45,118.0,122.5,1.0,21.15,186.5,193.17,153.88
2018,9,28,9,0,197.0,161.0,1.0,21.9,270.0,306.67,242.5
2018,9,28,9,15,156.5,199.0,1.1,22.7,289.5,308.47,241.4
2018,9,28,9,30,116.0,237.0,1.2,23.5,309.0,320.79,248.53
2018,9,28,9,45,170.5,242.5,1.3,24.25,355.0,376.6,290.78
2018,9,28,10,0,225.0,248.0,1.4,25.0,401.0,454.68,347.92
2018,9,28,10,15,171.0,284.0,1.5,25.7,403.0,430.9,327.57
2018,9,28,10,30,117.0,320.0,1.6,26.4,405.0,422.97,319.05
2018,9,28,10,45,240.5,315.0,1.7,27.1,495.0,559.46,418.87
2018,9,28,11,0,364.0,310.0,1.8,27.8,585.0,678.42,502.13
2018,9,28,11,15,619.5,213.0,1.95,28.3,689.5,866.13,632.48
2018,9,28,11,30,875.0,116.0,2.1,28.8,794.0,1000.48,717.56
2018,9,28,11,45,895.5,107.0,2.25,29.3,803.5,1015.91,725.96
2018,9,28,12,0,916.0,98.0,2.4,29.8,813.0,1027.52,733.25
2018,9,28,12,15,913.0,98.5,2.5,30.1,807.0,1022.23,730.07
2018,9,28,12,30,910.0,99.0,2.6,30.4,801.0,1013.15,724.75
2018,9,28,12,45,904.0,100.0,2.7,30.65,787.5,997.97,715.8
2018,9,28,13,0,898.0,101.0,2.8,30.9,774.0,979.23,704.66
2018,9,28,13,15,893.5,99.0,2.9,30.9,753.0,955.24,690.86
2018,9,28,13,30,889.0,97.0,3.0,30.9,732.0,927.88,674.83
2018,9,28,13,45,882.0,95.0,3.15,30.9,704.0,895.1,655.44
2018,9,28,14,0,875.0,93.0,3.3,30.9,676.0,859.39,633.87
2018,9,28,14,15,865.0,90.5,3.4,30.6,641.0,817.96,608.58
2018,9,28,14,30,855.0,88.0,3.5,30.3,606.0,774.21,581.3
2018,9,28,14,45,840.5,85.5,3.6,29.95,565.5,732.0,554.71
2018,9,28,15,0,826.0,83.0,3.7,29.6,525.0,680.6,520.05
2018,9,28,15,15,803.5,79.5,3.7,29.6,478.5,621.77,477.2
2018,9,28,15,30,781.0,76.0,3.7,29.6,432.0,562.88,433.11
2018,9,28,15,45,752.0,72.0,3.85,28.3,382.5,500.18,387.1
2018,9,28,16,0,723.0,68.0,4.0,27.0,333.0,438.79,339.91
2018,9,28,16,15,681.0,63.0,3.95,26.0,282.5,372.42,286.26
2018,9,28,16,30,639.0,58.0,3.9,25.0,232.0,310.12,233.94
2018,9,28,16,45,571.5,51.5,3.8,24.0,182.0,241.75,175.96
2018,9,28,17,0,504.0,45.0,3.7,23.0,132.0,180.81,123.6
2018,9,28,17,15,390.5,35.5,3.55,22.05,89.0,116.23,70.92
2018,9,28,17,30,277.0,26.0,3.4,21.1,46.0,63.81,21.22
2018,9,28,17,45,147.5,14.5,3.25,20.15,24.0,20.63,0.0
2018,9,28,18,0,18.0,3.0,3.1,19.2,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,3.05,18.7,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,29,5,45,25.0,3.0,1.05,13.45,3.0,0.0,0.0
2018,9,29,6,0,50.0,6.0,1.1,13.6,6.0,4.72,0.0
2018,9,29,6,15,189.5,18.5,1.2,14.15,34.0,37.83,0.0
2018,9,29,6,30,329.0,31.0,1.3,14.7,62.0,89.89,50.25
2018,9,29,6,45,306.0,47.0,1.35,15.25,90.5,120.61,82.44
2018,9,29,7,0,283.0,63.0,1.4,15.8,119.0,150.22,111.54
2018,9,29,7,15,447.0,65.5,1.35,16.35,183.5,232.91,179.12
2018,9,29,7,30,611.0,68.0,1.3,16.9,248.0,331.15,259.31
2018,9,29,7,45,528.0,92.0,1.2,17.45,268.5,354.24,280.88
2018,9,29,8,0,445.0,116.0,1.1,18.0,289.0,360.7,287.56
2018,9,29,8,15,333.0,156.0,1.05,18.7,295.0,349.14,278.34
2018,9,29,8,30,221.0,196.0,1.0,19.4,301.0,324.66,257.78
2018,9,29,8,45,383.5,175.0,1.0,20.1,378.0,453.36,357.04
2018,9,29,9,0,546.0,154.0,1.0,20.8,455.0,569.22,442.25
2018,9,29,9,15,712.5,119.0,1.05,21.5,541.5,694.7,531.41
2018,9,29,9,30,879.0,84.0,1.1,22.2,628.0,808.32,605.96
2018,9,29,9,45,886.5,87.0,1.2,22.9,661.0,850.06,630.81
2018,9,29,10,0,894.0,90.0,1.3,23.6,694.0,889.15,654.5
2018,9,29,10,15,902.0,91.0,1.5,24.1,721.0,923.64,676.89
2018,9,29,10,30,910.0,92.0,1.7,24.6,748.0,955.12,697.24
2018,9,29,10,45,915.0,93.0,1.85,25.1,767.0,980.55,713.01
2018,9,29,11,0,920.0,94.0,2.0,25.6,786.0,1002.51,726.6
2018,9,29,11,15,923.0,94.0,2.15,25.85,797.0,1017.82,736.72
2018,9,29,11,30,926.0,94.0,2.3,26.1,808.0,1029.39,744.59
2018,9,29,11,45,927.0,94.5,2.45,26.4,811.5,1035.7,749.09
2018,9,29,12,0,928.0,95.0,2.6,26.7,815.0,1038.14,751.23
2018,9,29,12,15,928.5,93.5,2.7,26.8,810.0,1033.99,749.38
2018,9,29,12,30,929.0,92.0,2.8,26.9,805.0,1025.96,745.19
2018,9,29,12,45,904.5,99.0,2.85,27.05,783.5,999.07,728.31
2018,9,29,13,0,880.0,106.0,2.9,27.2,762.0,969.0,709.5
2018,9,29,13,15,885.0,100.5,2.95,27.15,744.0,950.42,698.81
2018,9,29,13,30,890.0,95.0,3.0,27.1,726.0,928.07,685.53
2018,9,29,13,45,895.5,89.0,3.1,27.1,702.5,901.86,669.89
2018,9,29,14,0,901.0,83.0,3.2,27.1,679.0,871.91,651.64
2018,9,29,14,15,890.0,81.5,3.25,26.9,643.5,829.77,625.09
2018,9,29,14,30,879.0,80.0,3.3,26.7,608.0,785.33,596.65
2018,9,29,14,45,863.0,78.0,3.35,26.5,566.5,734.58,563.29
2018,9,29,15,0,847.0,76.0,3.4,26.3,525.0,682.47,527.91
2018,9,29,15,15,825.5,73.0,3.4,26.3,478.5,629.79,488.94
2018,9,29,15,30,804.0,70.0,3.4,26.3,432.0,570.98,444.44
2018,9,29,15,45,773.0,67.0,3.4,25.55,382.0,507.11,395.93
2018,9,29,16,0,742.0,64.0,3.4,24.8,332.0,444.7,346.64
2018,9,29,16,15,695.0,59.5,3.3,24.15,280.0,375.63,290.15
2018,9,29,16,30,648.0,55.0,3.2,23.5,228.0,310.6,235.1
2018,9,29,16,45,481.5,53.0,3.05,22.9,166.0,215.75,157.89
2018,9,29,17,0,315.0,51.0,2.9,22.3,104.0,136.46,94.52
2018,9,29,17,15,281.5,38.0,2.7,21.5,72.5,96.39,59.35
2018,9,29,17,30,248.0,25.0,2.5,20.7,41.0,59.1,14.53
2018,9,29,17,45,124.0,12.5,2.25,19.9,20.5,17.73,0.0
2018,9,29,18,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.95,18.7,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.9,18.3,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,5,45,17.5,3.0,0.7,15.95,2.5,0.0,0.0
2018,9,30,6,0,35.0,6.0,0.7,16.0,5.0,0.0,0.0
2018,9,30,6,15,145.5,19.5,0.8,16.2,31.0,29.72,0.0
2018,9,30,6,30,256.0,33.0,0.9,16.4,57.0,79.92,44.58
2018,9,30,6,45,360.5,43.5,1.05,16.6,100.5,133.52,90.4
2018,9,30,7,0,465.0,54.0,1.2,16.8,144.0,198.85,145.37
2018,9,30,7,15,373.0,77.0,1.25,17.25,163.0,215.79,165.99
2018,9,30,7,30,281.0,100.0,1.3,17.7,182.0,215.61,170.29
2018,9,30,7,45,282.0,122.0,1.4,18.15,217.5,254.85,203.73
2018,9,30,8,0,283.0,144.0,1.5,18.6,253.0,293.89,235.76
2018,9,30,8,15,398.0,142.0,1.5,19.35,317.0,387.5,309.55
2018,9,30,8,30,513.0,140.0,1.5,20.1,381.0,480.5,380.58
2018,9,30,8,45,465.0,169.5,1.5,20.8,404.5,504.87,396.62
2018,9,30,9,0,417.0,199.0,1.5,21.5,428.0,523.15,407.84
2018,9,30,9,15,513.5,185.0,1.35,22.05,487.5,603.73,465.74
2018,9,30,9,30,610.0,171.0,1.2,22.6,547.0,698.41,530.39
2018,9,30,9,45,723.5,139.5,1.05,23.1,609.0,786.31,587.31
2018,9,30,10,0,837.0,108.0,0.9,23.6,671.0,871.75,638.16
2018,9,30,10,15,847.0,110.0,0.85,23.85,698.5,908.2,657.93
2018,9,30,10,30,857.0,112.0,0.8,24.1,726.0,941.88,676.27
2018,9,30,10,45,838.0,123.5,0.7,24.3,737.0,955.47,681.01
2018,9,30,11,0,819.0,135.0,0.6,24.5,748.0,964.6,683.22
2018,9,30,11,15,785.5,152.5,0.65,24.65,747.5,961.28,681.24
2018,9,30,11,30,752.0,170.0,0.7,24.8,747.0,963.25,682.85
2018,9,30,11,45,606.0,224.5,0.7,24.9,690.5,877.8,628.13
2018,9,30,12,0,460.0,279.0,0.7,25.0,634.0,780.47,563.24
2018,9,30,12,15,329.5,305.5,0.7,25.0,559.0,653.25,477.97
2018,9,30,12,30,199.0,332.0,0.7,25.0,484.0,526.5,389.72
2018,9,30,12,45,355.0,294.0,0.65,25.0,559.0,658.68,485.09
2018,9,30,13,0,511.0,256.0,0.6,25.0,634.0,785.18,569.81
2018,9,30,13,15,362.0,252.0,0.65,25.05,516.0,629.64,463.62
2018,9,30,13,30,213.0,248.0,0.7,25.1,398.0,456.94,343.35
2018,9,30,13,45,284.5,246.5,0.7,25.1,438.5,511.9,385.8
2018,9,30,14,0,356.0,245.0,0.7,25.1,479.0,561.5,421.77
2018,9,30,14,15,358.0,234.5,0.8,25.0,459.0,538.69,406.88
2018,9,30,14,30,360.0,224.0,0.9,24.9,439.0,514.53,391.4
2018,9,30,14,45,326.0,208.0,1.0,24.8,392.0,456.79,350.74
2018,9,30,15,0,292.0,192.0,1.1,24.7,345.0,401.11,310.68
2018,9,30,15,15,226.0,178.0,1.1,24.7,290.0,329.17,256.32
2018,9,30,15,30,160.0,164.0,1.1,24.7,235.0,251.03,196.15
2018,9,30,15,45,178.0,145.5,1.3,24.25,216.0,234.16,183.88
2018,9,30,16,0,196.0,127.0,1.5,23.8,197.0,224.83,176.44
2018,9,30,16,15,171.0,106.5,1.45,23.35,160.5,181.73,141.45
2018,9,30,16,30,146.0,86.0,1.4,22.9,124.0,141.46,108.2
2018,9,30,16,45,115.5,68.0,1.35,22.45,94.0,99.12,73.0
2018,9,30,17,0,85.0,50.0,1.3,22.0,64.0,67.59,46.65
2018,9,30,17,15,55.5,33.0,1.25,21.5,41.0,41.06,24.5
2018,9,30,17,30,26.0,16.0,1.2,21.0,18.0,17.4,0.0
2018,9,30,17,45,13.0,8.0,1.1,20.55,9.0,7.14,0.0
2018,9,30,18,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,18.85,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.45,17.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.2,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.15,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.1,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.2,16.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.45,16.6,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,5,45,18.5,3.0,0.7,17.05,2.5,0.0,0.0
2018,10,1,6,0,37.0,6.0,0.7,17.1,5.0,0.0,0.0
2018,10,1,6,15,169.5,18.5,0.65,17.5,31.5,31.91,0.0
2018,10,1,6,30,302.0,31.0,0.6,17.9,58.0,88.27,47.84
2018,10,1,6,45,408.0,39.5,0.55,18.3,102.0,142.43,95.0
2018,10,1,7,0,514.0,48.0,0.5,18.7,146.0,209.4,150.78
2018,10,1,7,15,578.5,54.0,0.55,19.3,196.0,271.7,204.18
2018,10,1,7,30,643.0,60.0,0.6,19.9,246.0,340.85,261.91
2018,10,1,7,45,672.0,67.0,0.65,20.55,293.5,400.91,311.14
2018,10,1,8,0,701.0,74.0,0.7,21.2,341.0,462.99,359.96
2018,10,1,8,15,744.5,74.5,0.8,22.1,392.0,526.97,408.38
2018,10,1,8,30,788.0,75.0,0.9,23.0,443.0,594.52,457.59
2018,10,1,8,45,809.0,77.5,1.0,23.9,487.5,651.09,497.22
2018,10,1,9,0,830.0,80.0,1.1,24.8,532.0,707.27,534.96
2018,10,1,9,15,847.0,81.5,1.15,25.55,572.0,751.19,561.91
2018,10,1,9,30,864.0,83.0,1.2,26.3,612.0,800.31,591.95
2018,10,1,9,45,876.5,84.0,1.3,27.0,645.5,843.4,618.16
2018,10,1,10,0,889.0,85.0,1.4,27.7,679.0,884.22,642.62
2018,10,1,10,15,897.5,85.5,1.45,28.2,705.5,918.33,662.42
2018,10,1,10,30,906.0,86.0,1.5,28.7,732.0,949.46,680.27
2018,10,1,10,45,912.5,86.5,1.5,29.15,751.5,975.54,694.32
2018,10,1,11,0,919.0,87.0,1.5,29.6,771.0,998.21,706.26
2018,10,1,11,15,921.5,87.5,1.6,29.9,782.0,1013.41,715.53
2018,10,1,11,30,924.0,88.0,1.7,30.2,793.0,1024.85,722.66
2018,10,1,11,45,925.0,88.0,1.85,30.5,796.0,1030.43,726.97
2018,10,1,12,0,926.0,88.0,2.0,30.8,799.0,1032.15,729.01
2018,10,1,12,15,924.0,88.5,2.1,30.85,793.5,1027.57,727.34
2018,10,1,12,30,922.0,89.0,2.2,30.9,788.0,1019.16,723.43
2018,10,1,12,45,913.5,90.0,2.35,30.95,772.5,1001.19,714.12
2018,10,1,13,0,905.0,91.0,2.5,31.0,757.0,979.7,702.57
2018,10,1,13,15,904.0,88.0,2.55,30.95,737.0,957.46,689.84
2018,10,1,13,30,903.0,85.0,2.6,30.9,717.0,931.67,674.8
2018,10,1,13,45,894.5,83.5,2.65,30.8,688.0,897.46,654.34
2018,10,1,14,0,886.0,82.0,2.7,30.7,659.0,860.41,631.87
2018,10,1,14,15,874.5,80.5,2.7,30.5,624.0,818.25,605.64
2018,10,1,14,30,863.0,79.0,2.7,30.3,589.0,773.88,577.61
2018,10,1,14,45,804.0,87.0,2.65,30.1,536.0,709.87,535.25
2018,10,1,15,0,745.0,95.0,2.6,29.9,483.0,640.15,486.6
2018,10,1,15,15,607.5,114.5,2.6,29.9,412.0,536.66,410.74
2018,10,1,15,30,470.0,134.0,2.6,29.9,341.0,433.24,333.33
2018,10,1,15,45,344.5,135.0,2.6,29.2,277.0,338.53,261.66
2018,10,1,16,0,219.0,136.0,2.6,28.5,213.0,245.93,190.02
2018,10,1,16,15,203.0,115.5,2.4,27.75,178.0,205.36,157.73
2018,10,1,16,30,187.0,95.0,2.2,27.0,143.0,166.53,125.86
2018,10,1,16,45,151.5,76.0,2.05,26.25,109.0,124.95,91.62
2018,10,1,17,0,116.0,57.0,1.9,25.5,75.0,87.76,60.89
2018,10,1,17,15,77.5,38.0,1.75,24.7,48.0,50.85,30.46
2018,10,1,17,30,39.0,19.0,1.6,23.9,21.0,21.93,0.0
2018,10,1,17,45,19.5,9.5,1.45,23.05,10.5,8.76,0.0
2018,10,1,18,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.25,21.85,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.65,19.05,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,10,2,5,45,8.0,1.5,0.5,18.2,1.5,0.0,0.0
2018,10,2,6,0,16.0,3.0,0.5,18.2,3.0,0.0,0.0
2018,10,2,6,15,11.0,7.5,0.5,18.55,8.0,7.07,0.0
2018,10,2,6,30,6.0,12.0,0.5,18.9,13.0,10.42,1.68
2018,10,2,6,45,57.0,26.0,0.55,19.25,36.5,40.09,25.16
2018,10,2,7,0,108.0,40.0,0.6,19.6,60.0,72.71,51.83
2018,10,2,7,15,107.5,55.0,0.5,20.15,80.5,94.29,70.99
2018,10,2,7,30,107.0,70.0,0.4,20.7,101.0,108.79,83.84
2018,10,2,7,45,67.5,82.5,0.3,21.3,103.5,108.14,83.87
2018,10,2,8,0,28.0,95.0,0.2,21.9,106.0,94.44,72.5
2018,10,2,8,15,67.5,133.0,0.45,22.7,163.5,153.95,120.65
2018,10,2,8,30,107.0,171.0,0.7,23.5,221.0,231.03,181.17
2018,10,2,8,45,90.5,181.0,0.95,24.3,226.0,221.39,172.72
2018,10,2,9,0,74.0,191.0,1.2,25.1,231.0,222.6,172.82
2018,10,2,9,15,225.5,212.5,1.35,25.75,347.0,395.7,306.34
2018,10,2,9,30,377.0,234.0,1.5,26.4,463.0,550.74,419.73
2018,10,2,9,45,522.5,198.5,1.65,27.05,535.0,672.46,505.97
2018,10,2,10,0,668.0,163.0,1.8,27.7,607.0,792.5,588.22
2018,10,2,10,15,619.0,193.0,1.9,28.1,617.0,799.47,590.09
2018,10,2,10,30,570.0,223.0,2.0,28.5,627.0,792.94,583.83
2018,10,2,10,45,629.0,204.0,2.05,28.9,661.0,852.33,623.44
2018,10,2,11,0,688.0,185.0,2.1,29.3,695.0,902.76,655.09
2018,10,2,11,15,562.5,232.5,2.2,29.55,653.5,828.55,604.27
2018,10,2,11,30,437.0,280.0,2.3,29.8,612.0,758.56,554.96
2018,10,2,11,45,541.0,237.5,2.4,30.0,649.5,821.2,600.31
2018,10,2,12,0,645.0,195.0,2.5,30.2,687.0,891.3,648.09
2018,10,2,12,15,722.0,166.5,2.6,30.3,713.5,935.21,676.74
2018,10,2,12,30,799.0,138.0,2.7,30.4,740.0,966.52,697.42
2018,10,2,12,45,815.5,128.5,2.8,30.5,733.5,962.6,695.59
2018,10,2,13,0,832.0,119.0,2.9,30.6,727.0,954.58,691.51
2018,10,2,13,15,774.5,137.0,3.0,30.6,690.0,902.47,658.91
2018,10,2,13,30,717.0,155.0,3.1,30.6,653.0,856.43,630.18
2018,10,2,13,45,707.5,151.5,3.2,30.55,626.0,822.82,609.53
2018,10,2,14,0,698.0,148.0,3.3,30.5,599.0,786.99,587.02
2018,10,2,14,15,597.0,165.0,3.4,30.2,536.0,694.69,523.94
2018,10,2,14,30,496.0,182.0,3.5,29.9,473.0,598.77,456.16
2018,10,2,14,45,480.0,162.5,3.6,29.65,427.5,544.07,418.14
2018,10,2,15,0,464.0,143.0,3.7,29.4,382.0,489.25,378.83
2018,10,2,15,15,576.0,115.5,3.7,29.4,384.5,518.09,401.33
2018,10,2,15,30,688.0,88.0,3.7,29.4,387.0,525.15,406.4
2018,10,2,15,45,663.0,80.5,3.8,28.4,340.5,465.2,361.3
2018,10,2,16,0,638.0,73.0,3.9,27.4,294.0,406.47,315.52
2018,10,2,16,15,575.0,68.0,3.75,26.65,243.0,335.41,258.04
2018,10,2,16,30,512.0,63.0,3.6,25.9,192.0,270.48,204.01
2018,10,2,16,45,415.0,55.0,3.5,25.15,143.5,198.51,144.4
2018,10,2,17,0,318.0,47.0,3.4,24.4,95.0,135.15,92.16
2018,10,2,17,15,221.0,33.5,3.15,23.65,60.5,82.35,48.57
2018,10,2,17,30,124.0,20.0,2.9,22.9,26.0,37.58,0.0
2018,10,2,17,45,62.0,10.0,2.6,22.15,13.0,12.03,0.0
2018,10,2,18,0,0.0,0.0,2.3,21.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.2,21.05,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.45,19.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.3,18.55,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.15,17.9,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.35,18.2,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.4,18.2,1.0,0.0,0.0
2018,10,3,6,15,0.0,2.5,1.65,18.6,2.5,1.97,0.0
2018,10,3,6,30,0.0,4.0,1.9,19.0,4.0,3.02,0.0
2018,10,3,6,45,0.0,5.5,2.15,19.35,5.5,4.16,0.0
2018,10,3,7,0,0.0,7.0,2.4,19.7,7.0,5.3,0.0
2018,10,3,7,15,0.0,9.0,2.6,20.1,9.0,6.82,0.08
2018,10,3,7,30,0.0,11.0,2.8,20.5,11.0,8.35,1.38
2018,10,3,7,45,0.0,13.5,2.95,20.9,13.5,10.26,2.97
2018,10,3,8,0,0.0,16.0,3.1,21.3,16.0,12.18,4.55
2018,10,3,8,15,0.0,21.5,3.3,21.9,21.5,16.39,8.02
2018,10,3,8,30,0.0,27.0,3.5,22.5,27.0,20.61,11.45
2018,10,3,8,45,9.0,98.5,3.7,23.05,103.5,82.61,62.38
2018,10,3,9,0,18.0,170.0,3.9,23.6,180.0,150.91,117.18
2018,10,3,9,15,43.5,214.5,3.95,23.95,240.5,225.55,176.35
2018,10,3,9,30,69.0,259.0,4.0,24.3,301.0,292.66,228.42
2018,10,3,9,45,111.5,282.0,4.1,24.65,354.0,373.03,290.18
2018,10,3,10,0,154.0,305.0,4.2,25.0,407.0,438.55,339.65
2018,10,3,10,15,181.0,316.5,4.2,25.1,441.0,480.0,370.45
2018,10,3,10,30,208.0,328.0,4.2,25.2,475.0,522.29,401.64
2018,10,3,10,45,181.0,334.5,4.25,25.3,464.5,508.1,389.79
2018,10,3,11,0,154.0,341.0,4.3,25.4,454.0,492.15,376.87
2018,10,3,11,15,110.0,335.5,4.25,25.35,417.0,445.15,340.65
2018,10,3,11,30,66.0,330.0,4.2,25.3,380.0,373.14,285.64
2018,10,3,11,45,47.5,298.0,4.15,25.2,334.0,321.53,246.48
2018,10,3,12,0,29.0,266.0,4.1,25.1,288.0,270.44,207.21
2018,10,3,12,15,45.5,288.5,4.05,24.85,322.5,309.66,238.03
2018,10,3,12,30,62.0,311.0,4.0,24.6,357.0,348.95,268.51
2018,10,3,12,45,100.0,323.5,3.95,24.4,396.5,398.62,307.41
2018,10,3,13,0,138.0,336.0,3.9,24.2,436.0,469.49,361.45
2018,10,3,13,15,119.0,316.0,3.8,24.05,400.5,427.3,329.71
2018,10,3,13,30,100.0,296.0,3.7,23.9,365.0,364.74,282.89
2018,10,3,13,45,58.0,258.5,3.6,23.7,298.0,286.3,222.41
2018,10,3,14,0,16.0,221.0,3.5,23.5,231.0,195.61,151.18
2018,10,3,14,15,9.5,182.5,3.35,23.4,188.5,155.52,119.84
2018,10,3,14,30,3.0,144.0,3.2,23.3,146.0,116.75,89.07
2018,10,3,14,45,1.5,114.5,3.1,23.15,115.5,90.68,68.36
2018,10,3,15,0,0.0,85.0,3.0,23.0,85.0,65.37,48.01
2018,10,3,15,15,0.0,76.5,3.0,23.0,76.5,58.76,42.77
2018,10,3,15,30,0.0,68.0,3.0,23.0,68.0,52.16,37.48
2018,10,3,15,45,36.0,92.0,2.8,22.75,104.5,96.66,74.62
2018,10,3,16,0,72.0,116.0,2.6,22.5,141.0,136.03,106.76
2018,10,3,16,15,114.5,104.5,2.4,22.2,136.5,148.62,116.3
2018,10,3,16,30,157.0,93.0,2.2,21.9,132.0,147.35,113.43
2018,10,3,16,45,130.0,72.5,1.95,21.65,99.5,109.89,81.5
2018,10,3,17,0,103.0,52.0,1.7,21.4,67.0,75.72,52.4
2018,10,3,17,15,81.0,33.5,1.5,20.95,42.5,51.63,30.32
2018,10,3,17,30,59.0,15.0,1.3,20.5,18.0,22.32,0.0
2018,10,3,17,45,29.5,7.5,1.05,20.1,9.0,5.9,0.0
2018,10,3,18,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.75,19.45,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,4,5,45,12.5,2.0,0.7,15.9,1.5,0.0,0.0
2018,10,4,6,0,25.0,4.0,0.7,15.9,3.0,0.0,0.0
2018,10,4,6,15,175.5,15.5,0.85,16.4,28.0,32.01,0.0
2018,10,4,6,30,326.0,27.0,1.0,16.9,53.0,92.24,45.97
2018,10,4,6,45,433.5,35.0,1.15,17.45,97.0,149.46,100.16
2018,10,4,7,0,541.0,43.0,1.3,18.0,141.0,218.71,159.13
2018,10,4,7,15,315.5,50.0,1.35,18.5,111.5,179.3,137.45
2018,10,4,7,30,90.0,57.0,1.4,19.0,82.0,90.19,69.33
2018,10,4,7,45,47.0,82.0,1.45,19.55,95.0,91.09,70.74
2018,10,4,8,0,4.0,107.0,1.5,20.1,108.0,87.32,67.25
2018,10,4,8,15,3.0,109.5,1.6,20.75,110.5,88.36,67.78
2018,10,4,8,30,2.0,112.0,1.7,21.4,113.0,89.48,68.31
2018,10,4,8,45,3.0,138.5,1.75,22.0,140.0,112.72,86.8
2018,10,4,9,0,4.0,165.0,1.8,22.6,167.0,136.42,105.33
2018,10,4,9,15,3.0,168.0,1.85,23.05,169.5,137.9,105.97
2018,10,4,9,30,2.0,171.0,1.9,23.5,172.0,139.4,106.69
2018,10,4,9,45,17.5,168.5,2.0,23.95,180.0,150.13,115.36
2018,10,4,10,0,33.0,166.0,2.1,24.4,188.0,173.36,133.78
2018,10,4,10,15,20.5,184.0,2.2,24.7,198.0,180.0,138.06
2018,10,4,10,30,8.0,202.0,2.3,25.0,208.0,171.56,130.61
2018,10,4,10,45,16.5,238.0,2.35,25.3,250.0,212.02,161.9
2018,10,4,11,0,25.0,274.0,2.4,25.6,292.0,253.54,193.47
2018,10,4,11,15,29.5,279.5,2.55,25.65,301.5,284.83,217.12
2018,10,4,11,30,34.0,285.0,2.7,25.7,311.0,295.17,224.97
2018,10,4,11,45,46.0,259.0,2.8,25.75,294.0,280.92,214.8
2018,10,4,12,0,58.0,233.0,2.9,25.8,277.0,267.08,205.02
2018,10,4,12,15,32.0,196.0,3.0,25.7,220.0,204.94,156.72
2018,10,4,12,30,6.0,159.0,3.1,25.6,163.0,132.46,99.61
2018,10,4,12,45,73.0,208.5,3.25,25.5,261.0,276.1,213.61
2018,10,4,13,0,140.0,258.0,3.4,25.4,359.0,390.18,301.78
2018,10,4,13,15,316.5,229.0,3.5,25.15,448.5,543.97,421.15
2018,10,4,13,30,493.0,200.0,3.6,24.9,538.0,690.16,530.96
2018,10,4,13,45,586.0,170.5,3.65,24.7,555.5,736.89,566.4
2018,10,4,14,0,679.0,141.0,3.7,24.5,573.0,765.52,588.74
2018,10,4,14,15,735.5,118.5,3.7,24.25,562.5,761.82,587.67
2018,10,4,14,30,792.0,96.0,3.7,24.0,552.0,748.13,579.79
2018,10,4,14,45,773.5,93.0,3.7,23.7,511.5,696.8,544.75
2018,10,4,15,0,755.0,90.0,3.7,23.4,471.0,644.57,507.44
2018,10,4,15,15,709.0,90.0,3.7,23.4,421.5,579.21,458.02
2018,10,4,15,30,663.0,90.0,3.7,23.4,372.0,514.08,407.64
2018,10,4,15,45,648.0,81.5,3.55,22.95,329.0,459.74,364.82
2018,10,4,16,0,633.0,73.0,3.4,22.5,286.0,405.6,320.58
2018,10,4,16,15,582.5,67.0,3.25,22.2,237.5,339.09,265.06
2018,10,4,16,30,532.0,61.0,3.1,21.9,189.0,277.32,211.99
2018,10,4,16,45,451.5,52.0,3.0,21.6,142.5,208.29,152.98
2018,10,4,17,0,371.0,43.0,2.9,21.3,96.0,148.49,101.67
2018,10,4,17,15,245.5,30.5,2.7,20.9,59.5,86.83,49.22
2018,10,4,17,30,120.0,18.0,2.5,20.5,23.0,29.53,0.0
2018,10,4,17,45,60.0,9.0,2.35,20.1,11.5,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.15,19.4,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,5,5,45,11.5,1.5,1.05,12.7,1.0,0.0,0.0
2018,10,5,6,0,23.0,3.0,1.1,12.8,2.0,0.0,0.0
2018,10,5,6,15,173.0,15.5,1.3,13.3,27.5,32.33,0.0
2018,10,5,6,30,323.0,28.0,1.5,13.8,53.0,93.36,45.37
2018,10,5,6,45,438.0,35.5,1.75,14.35,97.5,152.79,103.97
2018,10,5,7,0,553.0,43.0,2.0,14.9,142.0,224.45,165.92
2018,10,5,7,15,482.5,58.5,2.0,15.55,165.0,250.16,194.34
2018,10,5,7,30,412.0,74.0,2.0,16.2,188.0,261.33,208.47
2018,10,5,7,45,301.5,100.0,2.0,16.85,192.0,260.18,210.24
2018,10,5,8,0,191.0,126.0,2.0,17.5,196.0,233.32,189.04
2018,10,5,8,15,196.5,137.0,1.9,18.3,218.0,258.55,209.39
2018,10,5,8,30,202.0,148.0,1.8,19.1,240.0,284.05,229.15
2018,10,5,8,45,442.5,131.0,1.7,19.85,358.0,459.41,367.57
2018,10,5,9,0,683.0,114.0,1.6,20.6,476.0,649.78,508.24
2018,10,5,9,15,787.0,94.5,1.55,21.45,541.5,736.65,566.01
2018,10,5,9,30,891.0,75.0,1.5,22.3,607.0,822.96,620.84
2018,10,5,9,45,899.5,77.0,1.4,23.1,639.5,864.54,643.35
2018,10,5,10,0,908.0,79.0,1.3,23.9,672.0,903.49,663.94
2018,10,5,10,15,914.5,80.5,1.4,24.5,698.0,937.2,684.1
2018,10,5,10,30,921.0,82.0,1.5,25.1,724.0,967.76,702.2
2018,10,5,10,45,903.0,92.0,1.65,25.7,735.5,981.12,710.02
2018,10,5,11,0,885.0,102.0,1.8,26.3,747.0,989.96,715.19
2018,10,5,11,15,908.5,93.5,1.95,26.65,763.5,1015.21,731.58
2018,10,5,11,30,932.0,85.0,2.1,27.0,780.0,1037.01,745.62
2018,10,5,11,45,931.0,86.0,2.2,27.3,782.0,1041.44,748.34
2018,10,5,12,0,930.0,87.0,2.3,27.6,784.0,1041.98,748.9
2018,10,5,12,15,925.5,88.0,2.4,27.75,777.5,1035.14,745.37
2018,10,5,12,30,921.0,89.0,2.5,27.9,771.0,1024.49,739.58
2018,10,5,12,45,912.5,90.5,2.55,28.0,755.5,1006.78,729.01
2018,10,5,13,0,904.0,92.0,2.6,28.1,740.0,985.56,716.3
2018,10,5,13,15,868.0,102.5,2.65,28.05,709.5,944.98,691.42
2018,10,5,13,30,832.0,113.0,2.7,28.0,679.0,914.07,672.85
2018,10,5,13,45,801.5,117.5,2.75,27.95,644.0,867.69,643.68
2018,10,5,14,0,771.0,122.0,2.8,27.9,609.0,819.72,613.15
2018,10,5,14,15,657.5,144.0,2.95,27.7,543.0,726.31,551.2
2018,10,5,14,30,544.0,166.0,3.1,27.5,477.0,622.84,478.06
2018,10,5,14,45,671.5,123.0,3.25,27.3,478.5,657.53,506.92
2018,10,5,15,0,799.0,80.0,3.4,27.1,480.0,665.29,515.23
2018,10,5,15,15,780.0,76.0,3.4,27.1,435.5,609.09,473.48
2018,10,5,15,30,761.0,72.0,3.4,27.1,391.0,552.6,430.65
2018,10,5,15,45,727.0,68.0,3.55,26.3,342.0,487.89,381.72
2018,10,5,16,0,693.0,64.0,3.7,25.5,293.0,425.11,332.18
2018,10,5,16,15,643.5,58.5,3.45,24.8,243.0,357.4,276.36
2018,10,5,16,30,594.0,53.0,3.2,24.1,193.0,293.23,221.73
2018,10,5,16,45,513.5,46.0,3.0,23.35,145.5,222.66,161.67
2018,10,5,17,0,433.0,39.0,2.8,22.6,98.0,161.2,108.82
2018,10,5,17,15,293.5,28.0,2.6,21.85,60.5,94.19,50.65
2018,10,5,17,30,154.0,17.0,2.4,21.1,23.0,33.26,0.0
2018,10,5,17,45,77.0,8.5,2.15,20.3,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.55,17.7,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.5,15.25,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.5,15.3,2.0,0.0,0.0
2018,10,6,6,15,108.5,14.5,2.65,15.6,21.5,24.41,0.0
2018,10,6,6,30,196.0,26.0,2.8,15.9,41.0,68.15,30.75
2018,10,6,6,45,316.5,37.5,2.9,16.2,83.5,126.59,86.44
2018,10,6,7,0,437.0,49.0,3.0,16.5,126.0,196.81,146.05
2018,10,6,7,15,496.0,58.0,3.0,16.95,172.0,256.48,199.05
2018,10,6,7,30,555.0,67.0,3.0,17.4,218.0,322.53,256.44
2018,10,6,7,45,652.0,64.5,3.0,17.85,277.0,400.73,322.06
2018,10,6,8,0,749.0,62.0,3.0,18.3,336.0,487.03,392.36
2018,10,6,8,15,780.5,64.5,3.1,19.05,384.5,549.69,441.97
2018,10,6,8,30,812.0,67.0,3.2,19.8,433.0,613.62,490.88
2018,10,6,8,45,835.5,68.0,3.3,20.5,477.5,665.28,529.34
2018,10,6,9,0,859.0,69.0,3.4,21.2,522.0,721.88,568.43
2018,10,6,9,15,873.5,71.5,3.6,21.9,561.5,772.61,602.66
2018,10,6,9,30,888.0,74.0,3.8,22.6,601.0,821.68,635.22
2018,10,6,9,45,898.5,76.0,3.95,23.3,634.5,864.8,662.92
2018,10,6,10,0,909.0,78.0,4.1,24.0,668.0,905.44,688.61
2018,10,6,10,15,917.5,78.5,4.2,24.3,694.5,939.78,710.6
2018,10,6,10,30,926.0,79.0,4.3,24.6,721.0,971.08,730.47
2018,10,6,10,45,931.5,80.5,4.45,24.95,740.5,997.41,747.1
2018,10,6,11,0,937.0,82.0,4.6,25.3,760.0,1020.23,761.59
2018,10,6,11,15,940.5,82.5,4.65,25.45,771.5,1036.26,771.66
2018,10,6,11,30,944.0,83.0,4.7,25.6,783.0,1048.49,779.36
2018,10,6,11,45,945.0,83.0,4.8,25.7,785.5,1053.76,783.22
2018,10,6,12,0,946.0,83.0,4.9,25.8,788.0,1055.09,784.64
2018,10,6,12,15,945.0,83.5,5.0,25.8,783.0,1051.05,782.96
2018,10,6,12,30,944.0,84.0,5.1,25.8,778.0,1043.09,778.81
2018,10,6,12,45,940.0,83.5,5.15,25.8,764.0,1027.17,769.01
2018,10,6,13,0,936.0,83.0,5.2,25.8,750.0,1007.53,756.81
2018,10,6,13,15,929.5,82.5,5.25,25.65,728.0,981.91,741.05
2018,10,6,13,30,923.0,82.0,5.3,25.5,706.0,952.94,722.96
2018,10,6,13,45,913.0,81.5,5.3,25.35,676.5,917.63,700.07
2018,10,6,14,0,903.0,81.0,5.3,25.2,647.0,879.53,675.11
2018,10,6,14,15,890.5,79.5,5.3,25.0,611.0,835.64,645.96
2018,10,6,14,30,878.0,78.0,5.3,24.8,575.0,789.6,614.94
2018,10,6,14,45,860.5,76.0,5.3,24.6,533.0,737.38,578.99
2018,10,6,15,0,843.0,74.0,5.3,24.4,491.0,690.16,545.94
2018,10,6,15,15,819.0,71.0,5.3,24.4,444.5,629.76,500.0
2018,10,6,15,30,795.0,68.0,5.3,24.4,398.0,569.45,452.9
2018,10,6,15,45,760.5,64.5,5.2,23.75,348.0,503.26,400.67
2018,10,6,16,0,726.0,61.0,5.1,23.1,298.0,438.97,348.11
2018,10,6,16,15,674.5,56.0,4.8,22.55,246.5,367.96,288.21
2018,10,6,16,30,623.0,51.0,4.5,22.0,195.0,302.79,231.42
2018,10,6,16,45,538.5,44.0,4.15,21.45,146.0,229.22,167.72
2018,10,6,17,0,454.0,37.0,3.8,20.9,97.0,165.27,111.89
2018,10,6,17,15,299.0,26.0,3.5,20.25,58.5,93.12,47.39
2018,10,6,17,30,144.0,15.0,3.2,19.6,20.0,30.55,0.0
2018,10,6,17,45,72.0,7.5,2.85,18.9,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.45,17.9,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.25,16.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,7,5,45,13.0,1.5,2.0,13.35,1.0,0.0,0.0
2018,10,7,6,0,26.0,3.0,2.0,13.4,2.0,0.0,0.0
2018,10,7,6,15,185.0,14.0,2.3,14.25,26.0,33.81,0.0
2018,10,7,6,30,344.0,25.0,2.6,15.1,50.0,96.52,40.54
2018,10,7,6,45,458.0,33.5,2.85,15.9,95.0,159.35,107.82
2018,10,7,7,0,572.0,42.0,3.1,16.7,140.0,232.0,171.06
2018,10,7,7,15,638.0,47.0,3.4,17.45,191.0,298.53,230.54
2018,10,7,7,30,704.0,52.0,3.7,18.2,242.0,371.7,294.34
2018,10,7,7,45,745.5,56.0,4.0,18.9,293.5,438.2,351.4
2018,10,7,8,0,787.0,60.0,4.3,19.6,345.0,507.81,409.02
2018,10,7,8,15,815.5,63.5,4.4,20.35,394.5,571.81,459.99
2018,10,7,8,30,844.0,67.0,4.5,21.1,444.0,631.5,506.04
2018,10,7,8,45,864.5,69.0,4.65,21.8,489.0,688.93,549.14
2018,10,7,9,0,885.0,71.0,4.8,22.5,534.0,745.78,588.67
2018,10,7,9,15,899.5,73.0,4.75,23.05,574.0,796.99,622.66
2018,10,7,9,30,914.0,75.0,4.7,23.6,614.0,846.46,654.72
2018,10,7,9,45,924.5,76.0,4.7,24.15,647.5,889.3,681.86
2018,10,7,10,0,935.0,77.0,4.7,24.7,681.0,929.55,706.87
2018,10,7,10,15,942.5,78.0,4.7,25.1,707.5,964.23,728.2
2018,10,7,10,30,950.0,79.0,4.7,25.5,734.0,995.72,747.25
2018,10,7,10,45,955.0,80.0,4.65,25.9,753.0,1021.42,761.88
2018,10,7,11,0,960.0,81.0,4.6,26.3,772.0,1043.49,774.06
2018,10,7,11,15,962.5,82.0,4.55,26.6,783.0,1059.33,782.65
2018,10,7,11,30,965.0,83.0,4.5,26.9,794.0,1071.25,788.82
2018,10,7,11,45,964.5,83.0,4.5,27.2,795.5,1075.03,790.1
2018,10,7,12,0,964.0,83.0,4.5,27.5,797.0,1074.79,788.96
2018,10,7,12,15,961.0,83.5,4.45,27.6,790.5,1068.6,784.44
2018,10,7,12,30,958.0,84.0,4.4,27.7,784.0,1058.45,777.52
2018,10,7,12,45,953.0,83.5,4.4,27.85,769.0,1041.3,766.32
2018,10,7,13,0,948.0,83.0,4.4,28.0,754.0,1020.41,752.81
2018,10,7,13,15,940.0,82.5,4.4,28.0,730.5,993.07,735.56
2018,10,7,13,30,932.0,82.0,4.4,28.0,707.0,962.4,716.11
2018,10,7,13,45,922.0,81.0,4.4,28.0,677.0,926.21,692.9
2018,10,7,14,0,912.0,80.0,4.4,28.0,647.0,887.19,667.66
2018,10,7,14,15,896.5,78.5,4.45,27.85,609.5,840.46,637.46
2018,10,7,14,30,881.0,77.0,4.5,27.7,572.0,791.78,605.5
2018,10,7,14,45,861.0,75.5,4.5,27.55,529.0,738.11,569.3
2018,10,7,15,0,841.0,74.0,4.5,27.4,486.0,689.68,536.1
2018,10,7,15,15,816.5,71.5,4.5,27.4,439.5,629.57,491.43
2018,10,7,15,30,792.0,69.0,4.5,27.4,393.0,569.59,445.61
2018,10,7,15,45,752.5,65.5,4.35,26.75,342.0,500.73,392.36
2018,10,7,16,0,713.0,62.0,4.2,26.1,291.0,434.32,339.19
2018,10,7,16,15,652.0,57.0,3.6,25.15,238.5,359.8,277.96
2018,10,7,16,30,591.0,52.0,3.0,24.2,186.0,292.51,220.83
2018,10,7,16,45,498.5,45.0,2.45,23.3,137.5,218.21,157.96
2018,10,7,17,0,406.0,38.0,1.9,22.4,89.0,154.42,103.49
2018,10,7,17,15,262.5,26.0,1.7,21.6,53.0,85.58,39.75
2018,10,7,17,30,119.0,14.0,1.5,20.8,17.0,26.64,0.0
2018,10,7,17,45,59.5,7.0,1.35,20.0,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.95,16.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.05,15.95,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.1,15.4,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.1,15.4,2.0,0.0,0.0
2018,10,8,6,15,175.5,13.5,1.1,16.1,24.5,32.84,0.0
2018,10,8,6,30,328.0,24.0,1.1,16.8,47.0,93.53,34.93
2018,10,8,6,45,444.0,31.5,1.1,17.5,90.5,155.66,104.17
2018,10,8,7,0,560.0,39.0,1.1,18.2,134.0,227.46,165.74
2018,10,8,7,15,626.5,44.0,1.15,19.0,184.0,293.37,223.25
2018,10,8,7,30,693.0,49.0,1.2,19.8,234.0,366.08,284.69
2018,10,8,7,45,734.5,53.0,1.3,20.55,284.5,431.91,339.16
2018,10,8,8,0,776.0,57.0,1.4,21.3,335.0,500.88,393.9
2018,10,8,8,15,804.5,60.0,1.55,22.15,383.5,563.67,442.04
2018,10,8,8,30,833.0,63.0,1.7,23.0,432.0,622.16,485.46
2018,10,8,8,45,853.0,65.0,1.85,23.8,476.5,678.67,525.82
