Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,0,873.0,67.0,2.0,24.6,521.0,734.58,562.82
2018,10,8,9,15,886.5,68.5,2.0,25.05,559.5,783.86,594.16
2018,10,8,9,30,900.0,70.0,2.0,25.5,598.0,831.36,623.71
2018,10,8,9,45,910.5,71.5,2.0,26.0,631.0,874.22,649.51
2018,10,8,10,0,921.0,73.0,2.0,26.5,664.0,914.54,673.29
2018,10,8,10,15,928.0,73.5,2.0,26.85,689.5,947.71,692.52
2018,10,8,10,30,935.0,74.0,2.0,27.2,715.0,977.71,709.64
2018,10,8,10,45,939.5,75.0,2.0,27.55,733.0,1002.55,723.41
2018,10,8,11,0,944.0,76.0,2.0,27.9,751.0,1023.8,734.95
2018,10,8,11,15,947.0,76.5,2.05,28.15,762.0,1039.28,743.87
2018,10,8,11,30,950.0,77.0,2.1,28.4,773.0,1050.92,750.56
2018,10,8,11,45,950.0,77.0,2.1,28.7,775.0,1055.06,751.96
2018,10,8,12,0,950.0,77.0,2.1,29.0,777.0,1055.24,751.12
2018,10,8,12,15,948.5,77.0,2.15,29.1,771.0,1049.96,748.3
2018,10,8,12,30,947.0,77.0,2.2,29.2,765.0,1040.76,743.21
2018,10,8,12,45,942.5,77.0,2.2,29.35,750.5,1024.75,733.27
2018,10,8,13,0,938.0,77.0,2.2,29.5,736.0,1005.04,721.16
2018,10,8,13,15,932.0,76.0,2.25,29.5,714.0,979.14,706.19
2018,10,8,13,30,926.0,75.0,2.3,29.5,692.0,949.87,689.04
2018,10,8,13,45,917.0,74.5,2.3,29.5,663.0,915.27,667.89
2018,10,8,14,0,908.0,74.0,2.3,29.5,634.0,877.82,644.77
2018,10,8,14,15,895.5,72.5,2.3,29.3,598.0,833.67,617.48
2018,10,8,14,30,883.0,71.0,2.3,29.1,562.0,787.37,588.4
2018,10,8,14,45,865.5,69.0,2.35,28.95,520.0,734.87,554.76
2018,10,8,15,0,848.0,67.0,2.4,28.8,478.0,681.22,519.61
2018,10,8,15,15,824.0,64.0,2.4,28.8,431.5,621.32,476.74
2018,10,8,15,30,800.0,61.0,2.4,28.8,385.0,566.16,435.57
2018,10,8,15,45,765.0,58.0,2.4,28.05,335.5,500.08,386.13
2018,10,8,16,0,730.0,55.0,2.4,27.3,286.0,435.97,336.11
2018,10,8,16,15,676.0,51.0,2.1,26.3,235.0,364.8,278.48
2018,10,8,16,30,622.0,47.0,1.8,25.3,184.0,298.49,222.78
2018,10,8,16,45,533.5,40.5,1.5,24.3,136.0,225.41,161.33
2018,10,8,17,0,445.0,34.0,1.2,23.3,88.0,161.32,106.45
2018,10,8,17,15,290.5,23.5,1.15,22.55,52.0,88.51,35.56
2018,10,8,17,30,136.0,13.0,1.1,21.8,16.0,28.24,0.0
2018,10,8,17,45,68.0,6.5,1.05,21.0,8.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.4,18.2,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.35,18.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.2,17.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.1,17.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.15,17.65,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.2,17.55,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.25,17.4,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,5,45,7.5,1.0,1.0,15.45,0.5,0.0,0.0
2018,10,9,6,0,15.0,2.0,1.0,15.4,1.0,0.0,0.0
2018,10,9,6,15,157.5,13.0,1.05,16.1,22.5,30.69,0.0
2018,10,9,6,30,300.0,24.0,1.1,16.8,44.0,88.9,28.39
2018,10,9,6,45,420.0,32.0,1.15,17.5,87.0,151.79,101.68
2018,10,9,7,0,540.0,40.0,1.2,18.2,130.0,225.52,164.85
2018,10,9,7,15,547.0,48.0,1.2,18.95,166.0,270.96,207.12
2018,10,9,7,30,554.0,56.0,1.2,19.7,202.0,316.57,247.76
2018,10,9,7,45,613.5,64.5,1.2,20.5,257.0,388.51,306.49
2018,10,9,8,0,673.0,73.0,1.2,21.3,312.0,466.03,367.05
2018,10,9,8,15,739.0,72.0,1.15,22.25,368.5,540.22,422.4
2018,10,9,8,30,805.0,71.0,1.1,23.2,425.0,620.85,479.89
2018,10,9,8,45,835.0,71.0,1.0,24.15,471.0,681.5,520.06
2018,10,9,9,0,865.0,71.0,0.9,25.1,517.0,735.56,552.19
2018,10,9,9,15,876.5,74.5,0.9,25.6,556.0,785.22,582.42
2018,10,9,9,30,888.0,78.0,0.9,26.1,595.0,832.95,610.75
2018,10,9,9,45,895.0,81.5,0.85,26.6,627.5,874.62,633.79
2018,10,9,10,0,902.0,85.0,0.8,27.1,660.0,913.56,654.66
2018,10,9,10,15,910.0,86.0,0.8,27.5,686.0,947.64,673.33
2018,10,9,10,30,918.0,87.0,0.8,27.9,712.0,978.66,690.01
2018,10,9,10,45,923.0,87.5,0.75,28.3,730.0,1002.99,701.48
2018,10,9,11,0,928.0,88.0,0.7,28.7,748.0,1023.8,710.83
2018,10,9,11,15,931.0,88.5,0.8,29.0,758.5,1039.0,720.5
2018,10,9,11,30,934.0,89.0,0.9,29.3,769.0,1050.43,728.09
2018,10,9,11,45,935.0,89.0,1.0,29.55,771.5,1055.44,732.12
2018,10,9,12,0,936.0,89.0,1.1,29.8,774.0,1056.55,733.99
2018,10,9,12,15,933.5,89.0,1.2,29.9,767.5,1050.25,731.96
2018,10,9,12,30,931.0,89.0,1.3,30.0,761.0,1040.1,727.72
2018,10,9,12,45,926.0,89.0,1.45,30.1,746.5,1023.72,720.52
2018,10,9,13,0,921.0,89.0,1.6,30.2,732.0,1003.71,710.96
2018,10,9,13,15,913.0,88.5,1.75,30.1,709.0,976.79,697.44
2018,10,9,13,30,905.0,88.0,1.9,30.0,686.0,946.64,681.61
2018,10,9,13,45,874.5,92.0,2.0,29.95,649.5,898.4,653.07
2018,10,9,14,0,844.0,96.0,2.1,29.9,613.0,858.48,629.59
2018,10,9,14,15,786.0,104.0,2.3,29.55,563.0,788.59,586.82
2018,10,9,14,30,728.0,112.0,2.5,29.2,513.0,723.85,546.24
2018,10,9,14,45,751.5,97.0,2.65,28.85,483.5,689.18,525.27
2018,10,9,15,0,775.0,82.0,2.8,28.5,454.0,654.21,502.67
2018,10,9,15,15,734.5,81.0,2.8,28.5,405.5,588.14,454.26
2018,10,9,15,30,694.0,80.0,2.8,28.5,357.0,526.02,407.51
2018,10,9,15,45,675.5,73.5,3.05,27.45,314.0,470.22,366.27
2018,10,9,16,0,657.0,67.0,3.3,26.4,271.0,414.96,323.17
2018,10,9,16,15,564.5,63.5,3.25,25.55,216.5,331.21,255.71
2018,10,9,16,30,472.0,60.0,3.2,24.7,162.0,256.74,194.13
2018,10,9,16,45,397.0,48.5,3.1,23.8,118.5,190.37,138.02
2018,10,9,17,0,322.0,37.0,3.0,22.9,75.0,132.86,88.41
2018,10,9,17,15,206.0,24.5,2.85,22.1,44.5,72.33,23.2
2018,10,9,17,30,90.0,12.0,2.7,21.3,14.0,21.47,0.0
2018,10,9,17,45,45.0,6.0,2.6,20.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.5,19.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.35,19.4,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,2.05,18.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.75,17.85,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.3,16.05,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,6,15,77.5,9.5,1.8,14.2,14.5,17.8,0.0
2018,10,10,6,30,155.0,19.0,1.9,14.4,29.0,55.07,12.48
2018,10,10,6,45,264.0,31.0,1.95,14.6,66.5,112.4,76.48
2018,10,10,7,0,373.0,43.0,2.0,14.8,104.0,177.38,132.7
2018,10,10,7,15,302.5,42.5,2.0,15.25,103.0,174.32,136.25
2018,10,10,7,30,232.0,42.0,2.0,15.7,102.0,154.91,123.91
2018,10,10,7,45,118.5,60.0,1.95,16.1,91.0,122.25,98.23
2018,10,10,8,0,5.0,78.0,1.9,16.5,80.0,63.31,48.14
2018,10,10,8,15,30.0,117.5,1.9,17.05,130.5,120.13,95.88
2018,10,10,8,30,55.0,157.0,1.9,17.6,181.0,176.37,142.04
2018,10,10,8,45,116.0,178.0,1.9,18.1,235.5,256.24,206.99
2018,10,10,9,0,177.0,199.0,1.9,18.6,290.0,328.71,264.48
2018,10,10,9,15,240.0,206.0,1.9,19.15,339.0,410.33,327.53
2018,10,10,9,30,303.0,213.0,1.9,19.7,388.0,480.02,380.05
2018,10,10,9,45,323.0,226.0,1.9,20.3,422.0,522.79,410.33
2018,10,10,10,0,343.0,239.0,1.9,20.9,456.0,565.81,440.38
2018,10,10,10,15,478.0,215.5,1.85,21.35,531.5,698.81,536.47
2018,10,10,10,30,613.0,192.0,1.8,21.8,607.0,824.49,622.88
2018,10,10,10,45,768.5,140.5,1.8,22.25,674.5,926.42,688.36
2018,10,10,11,0,924.0,89.0,1.8,22.7,742.0,1022.74,748.05
2018,10,10,11,15,926.5,89.0,1.8,23.0,752.0,1036.75,754.49
2018,10,10,11,30,929.0,89.0,1.8,23.3,762.0,1046.99,759.63
2018,10,10,11,45,930.0,89.0,1.8,23.6,764.0,1051.91,761.57
2018,10,10,12,0,931.0,89.0,1.8,23.9,766.0,1052.95,761.29
2018,10,10,12,15,927.0,89.5,1.8,24.05,759.0,1045.67,756.39
2018,10,10,12,30,923.0,90.0,1.8,24.2,752.0,1034.59,749.35
2018,10,10,12,45,916.0,90.5,1.85,24.35,736.5,1016.84,738.93
2018,10,10,13,0,909.0,91.0,1.9,24.5,721.0,995.57,726.37
2018,10,10,13,15,891.5,93.5,1.95,24.5,695.5,963.23,707.08
2018,10,10,13,30,874.0,96.0,2.0,24.5,670.0,928.14,685.95
2018,10,10,13,45,827.5,104.5,2.05,24.5,628.5,882.08,657.3
2018,10,10,14,0,781.0,113.0,2.1,24.5,587.0,823.91,620.07
2018,10,10,14,15,812.0,98.0,2.15,24.35,565.5,804.45,609.32
2018,10,10,14,30,843.0,83.0,2.2,24.2,544.0,779.4,594.28
2018,10,10,14,45,822.0,80.5,2.3,24.0,501.5,724.5,558.47
2018,10,10,15,0,801.0,78.0,2.4,23.8,459.0,668.83,521.01
2018,10,10,15,15,774.0,74.5,2.4,23.8,412.5,607.68,476.03
2018,10,10,15,30,747.0,71.0,2.4,23.8,366.0,547.04,430.05
2018,10,10,15,45,705.5,67.5,2.5,23.1,316.5,479.26,378.36
2018,10,10,16,0,664.0,64.0,2.6,22.4,267.0,415.94,327.91
2018,10,10,16,15,600.5,59.0,2.6,21.75,217.0,343.0,267.82
2018,10,10,16,30,537.0,54.0,2.6,21.1,167.0,276.22,210.86
2018,10,10,16,45,436.5,45.5,2.55,20.45,121.0,200.75,146.77
2018,10,10,17,0,336.0,37.0,2.5,19.8,75.0,136.84,91.42
2018,10,10,17,15,200.5,23.5,2.5,19.15,43.0,69.94,14.49
2018,10,10,17,30,65.0,10.0,2.5,18.5,11.0,16.64,0.0
2018,10,10,17,45,32.5,5.0,2.45,17.9,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.35,16.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.55,14.35,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.25,14.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.2,14.7,0.0,0.0,0.0
2018,10,11,6,15,68.5,13.0,0.25,14.95,17.0,19.58,0.0
2018,10,11,6,30,137.0,26.0,0.3,15.2,34.0,59.41,8.85
2018,10,11,6,45,255.5,39.5,0.35,15.5,73.5,117.85,80.16
2018,10,11,7,0,374.0,53.0,0.4,15.8,113.0,186.08,138.12
2018,10,11,7,15,411.0,64.5,0.55,16.15,152.0,235.6,182.4
2018,10,11,7,30,448.0,76.0,0.7,16.5,191.0,289.23,229.12
2018,10,11,7,45,492.5,83.5,0.85,16.85,234.5,351.98,281.66
2018,10,11,8,0,537.0,91.0,1.0,17.2,278.0,414.13,332.29
2018,10,11,8,15,516.0,106.0,1.1,17.6,306.5,447.64,358.89
2018,10,11,8,30,495.0,121.0,1.2,18.0,335.0,470.12,376.37
2018,10,11,8,45,565.5,121.5,1.3,18.45,390.5,554.49,440.23
2018,10,11,9,0,636.0,122.0,1.4,18.9,446.0,635.72,499.66
2018,10,11,9,15,548.0,156.0,1.4,19.3,450.0,621.26,485.85
2018,10,11,9,30,460.0,190.0,1.4,19.7,454.0,607.35,472.76
2018,10,11,9,45,294.5,228.0,1.45,20.1,400.5,501.64,391.61
2018,10,11,10,0,129.0,266.0,1.5,20.5,347.0,383.77,299.29
2018,10,11,10,15,113.5,283.5,1.55,21.0,357.0,392.01,304.71
2018,10,11,10,30,98.0,301.0,1.6,21.5,367.0,377.1,292.23
2018,10,11,10,45,121.0,310.0,1.6,22.0,393.5,433.36,333.75
2018,10,11,11,0,144.0,319.0,1.6,22.5,420.0,467.97,358.52
2018,10,11,11,15,251.0,292.5,1.6,22.85,472.0,571.78,435.67
2018,10,11,11,30,358.0,266.0,1.6,23.2,524.0,652.92,494.47
2018,10,11,11,45,528.5,217.0,1.65,23.55,598.5,799.6,598.0
2018,10,11,12,0,699.0,168.0,1.7,23.9,673.0,930.32,684.35
2018,10,11,12,15,793.5,134.5,1.65,24.05,703.5,976.94,712.15
2018,10,11,12,30,888.0,101.0,1.6,24.2,734.0,1013.42,734.07
2018,10,11,12,45,887.5,99.0,1.6,24.35,721.0,999.62,724.9
2018,10,11,13,0,887.0,97.0,1.6,24.5,708.0,982.22,714.18
2018,10,11,13,15,881.0,95.5,1.55,24.55,686.0,956.64,697.91
2018,10,11,13,30,875.0,94.0,1.5,24.6,664.0,927.87,679.73
2018,10,11,13,45,866.5,91.5,1.45,24.7,635.0,892.71,657.27
2018,10,11,14,0,858.0,89.0,1.4,24.8,606.0,854.85,633.02
2018,10,11,14,15,844.0,87.0,1.35,24.7,570.0,819.36,610.72
2018,10,11,14,30,830.0,85.0,1.3,24.6,534.0,772.37,580.43
2018,10,11,14,45,811.0,82.0,1.2,24.45,492.5,718.87,544.92
2018,10,11,15,0,792.0,79.0,1.1,24.3,451.0,664.47,507.86
2018,10,11,15,15,765.0,75.5,1.1,24.3,405.0,603.7,464.62
2018,10,11,15,30,738.0,72.0,1.1,24.3,359.0,543.45,420.32
2018,10,11,15,45,698.0,67.5,0.85,23.75,310.0,475.83,368.23
2018,10,11,16,0,658.0,63.0,0.6,23.2,261.0,412.66,317.79
2018,10,11,16,15,597.5,57.5,0.6,22.55,212.0,340.83,260.69
2018,10,11,16,30,537.0,52.0,0.6,21.9,163.0,274.88,206.09
2018,10,11,16,45,439.5,43.5,0.55,21.25,117.5,200.39,144.14
2018,10,11,17,0,342.0,35.0,0.5,20.6,72.0,137.15,89.68
2018,10,11,17,15,204.5,22.0,0.6,19.9,41.0,69.06,2.75
2018,10,11,17,30,67.0,9.0,0.7,19.2,10.0,16.21,0.0
2018,10,11,17,45,33.5,4.5,0.8,18.5,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,12,6,15,82.5,12.0,1.1,14.35,16.5,20.98,0.0
2018,10,12,6,30,165.0,24.0,1.3,15.0,33.0,63.35,2.16
2018,10,12,6,45,283.0,36.0,1.45,15.6,72.0,123.93,83.8
2018,10,12,7,0,401.0,48.0,1.6,16.2,111.0,193.81,144.36
2018,10,12,7,15,476.0,57.0,1.6,16.95,158.0,258.5,200.68
2018,10,12,7,30,551.0,66.0,1.6,17.7,205.0,331.35,262.5
2018,10,12,7,45,600.5,71.5,1.65,18.45,253.0,395.59,316.07
2018,10,12,8,0,650.0,77.0,1.7,19.2,301.0,464.05,370.96
2018,10,12,8,15,684.0,82.0,1.7,20.25,348.0,526.37,418.45
2018,10,12,8,30,718.0,87.0,1.7,21.3,395.0,590.48,465.3
2018,10,12,8,45,742.5,90.5,1.7,22.35,438.0,644.63,503.12
2018,10,12,9,0,767.0,94.0,1.7,23.4,481.0,701.67,540.91
2018,10,12,9,15,792.5,93.5,1.6,24.25,520.5,754.78,573.48
2018,10,12,9,30,818.0,93.0,1.5,25.1,560.0,807.11,604.43
2018,10,12,9,45,841.0,90.0,1.45,25.95,594.0,853.26,630.82
2018,10,12,10,0,864.0,87.0,1.4,26.8,628.0,887.56,648.88
2018,10,12,10,15,873.0,88.5,1.45,27.35,653.5,921.88,668.87
2018,10,12,10,30,882.0,90.0,1.5,27.9,679.0,953.34,686.87
2018,10,12,10,45,888.5,90.0,1.55,28.45,697.0,977.61,700.27
2018,10,12,11,0,895.0,90.0,1.6,29.0,715.0,998.56,711.69
2018,10,12,11,15,898.5,90.5,1.75,29.25,725.5,1013.64,721.77
2018,10,12,11,30,902.0,91.0,1.9,29.5,736.0,1025.11,729.73
2018,10,12,11,45,903.0,91.0,2.0,29.8,738.0,1029.78,732.76
2018,10,12,12,0,904.0,91.0,2.1,30.1,740.0,1030.7,733.64
2018,10,12,12,15,901.0,91.0,2.25,30.2,733.5,1023.83,730.94
2018,10,12,12,30,898.0,91.0,2.4,30.3,727.0,1013.27,725.99
2018,10,12,12,45,892.0,91.5,2.55,30.4,712.5,996.7,717.25
2018,10,12,13,0,886.0,92.0,2.7,30.5,698.0,976.68,706.28
2018,10,12,13,15,879.0,90.5,2.8,30.45,675.5,950.12,691.0
2018,10,12,13,30,872.0,89.0,2.9,30.4,653.0,920.43,673.62
2018,10,12,13,45,861.0,88.0,3.05,30.35,624.0,884.77,652.45
2018,10,12,14,0,850.0,87.0,3.2,30.3,595.0,846.6,629.27
2018,10,12,14,15,835.5,84.5,3.3,30.1,559.0,810.3,607.12
2018,10,12,14,30,821.0,82.0,3.4,29.9,523.0,762.66,576.7
2018,10,12,14,45,801.0,80.0,3.5,29.7,482.0,709.95,542.14
2018,10,12,15,0,781.0,78.0,3.6,29.5,441.0,656.43,505.85
2018,10,12,15,15,753.5,74.5,3.6,29.5,395.5,595.84,461.29
2018,10,12,15,30,726.0,71.0,3.6,29.5,350.0,535.86,415.89
2018,10,12,15,45,687.0,66.5,3.65,28.75,302.0,469.42,365.36
2018,10,12,16,0,648.0,62.0,3.7,28.0,254.0,407.38,316.16
2018,10,12,16,15,589.0,56.0,3.25,27.1,205.5,336.23,257.86
2018,10,12,16,30,530.0,50.0,2.8,26.2,157.0,270.86,202.58
2018,10,12,16,45,434.5,41.5,2.35,25.25,112.5,197.45,140.95
2018,10,12,17,0,339.0,33.0,1.9,24.3,68.0,135.14,86.41
2018,10,12,17,15,202.5,21.0,1.75,23.5,38.5,67.37,0.0
2018,10,12,17,30,66.0,9.0,1.6,22.7,9.0,16.16,0.0
2018,10,12,17,45,33.0,4.5,1.45,21.9,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.25,20.75,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.05,18.7,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,6,15,122.5,11.0,1.15,17.1,17.5,26.17,0.0
2018,10,13,6,30,245.0,22.0,1.2,17.7,35.0,78.41,0.0
2018,10,13,6,45,376.0,31.0,1.2,18.3,76.5,145.48,96.04
2018,10,13,7,0,507.0,40.0,1.2,18.9,118.0,222.34,162.75
2018,10,13,7,15,579.5,46.0,1.4,19.75,166.5,288.93,220.85
2018,10,13,7,30,652.0,52.0,1.6,20.6,215.0,361.7,282.65
2018,10,13,7,45,696.5,56.5,1.8,21.4,264.5,427.76,337.67
2018,10,13,8,0,741.0,61.0,2.0,22.2,314.0,497.26,393.31
2018,10,13,8,15,772.0,64.5,2.05,23.1,362.0,560.48,441.48
2018,10,13,8,30,803.0,68.0,2.1,24.0,410.0,624.91,488.62
2018,10,13,8,45,825.0,70.5,2.2,24.85,454.0,682.66,529.3
2018,10,13,9,0,847.0,73.0,2.3,25.7,498.0,732.87,561.91
2018,10,13,9,15,863.5,75.0,2.4,26.2,537.0,783.8,595.18
2018,10,13,9,30,880.0,77.0,2.5,26.7,576.0,833.25,626.88
2018,10,13,9,45,892.5,77.5,2.6,27.2,608.5,875.67,653.39
2018,10,13,10,0,905.0,78.0,2.7,27.7,641.0,915.75,678.11
2018,10,13,10,15,913.5,80.0,2.85,28.0,667.5,951.29,700.59
2018,10,13,10,30,922.0,82.0,3.0,28.3,694.0,983.79,721.05
2018,10,13,10,45,927.5,82.0,3.1,28.6,712.0,1007.81,735.58
2018,10,13,11,0,933.0,82.0,3.2,28.9,730.0,1028.33,747.97
2018,10,13,11,15,936.0,82.5,3.35,29.05,740.0,1043.31,757.75
2018,10,13,11,30,939.0,83.0,3.5,29.2,750.0,1054.52,765.26
2018,10,13,11,45,939.5,83.0,3.6,29.3,752.0,1058.77,768.22
2018,10,13,12,0,940.0,83.0,3.7,29.4,754.0,1059.12,768.86
2018,10,13,12,15,938.5,82.5,3.8,29.4,747.5,1052.96,765.78
2018,10,13,12,30,937.0,82.0,3.9,29.4,741.0,1042.94,760.36
2018,10,13,12,45,933.5,81.0,3.95,29.4,726.5,1026.56,750.58
2018,10,13,13,0,930.0,80.0,4.0,29.4,712.0,1006.5,738.52
2018,10,13,13,15,924.5,79.5,4.0,29.3,690.5,981.56,723.29
2018,10,13,13,30,919.0,79.0,4.0,29.2,669.0,953.27,705.87
2018,10,13,13,45,910.0,77.5,4.05,29.05,639.5,917.47,683.77
2018,10,13,14,0,901.0,76.0,4.1,28.9,610.0,878.86,659.6
2018,10,13,14,15,887.5,74.0,4.1,28.65,573.5,833.35,630.42
2018,10,13,14,30,874.0,72.0,4.1,28.4,537.0,785.82,599.46
2018,10,13,14,45,856.0,69.5,4.05,28.15,495.0,732.6,563.77
2018,10,13,15,0,838.0,67.0,4.0,27.9,453.0,678.32,526.7
2018,10,13,15,15,812.0,64.5,4.0,27.9,406.5,623.58,486.31
2018,10,13,15,30,786.0,62.0,4.0,27.9,360.0,562.91,439.97
2018,10,13,15,45,749.0,58.5,3.85,27.0,311.0,495.71,388.32
2018,10,13,16,0,712.0,55.0,3.7,26.1,262.0,430.73,336.34
2018,10,13,16,15,654.5,50.0,3.3,25.1,212.0,357.72,276.04
2018,10,13,16,30,597.0,45.0,2.9,24.1,162.0,290.0,218.11
2018,10,13,16,45,498.0,37.5,2.45,23.15,115.5,214.5,153.72
2018,10,13,17,0,399.0,30.0,2.0,22.2,69.0,148.68,94.02
2018,10,13,17,15,232.0,18.5,1.85,21.35,38.0,70.88,0.0
2018,10,13,17,30,65.0,7.0,1.7,20.5,7.0,14.55,0.0
2018,10,13,17,45,32.5,3.5,1.55,19.65,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,14,6,15,121.0,11.0,0.75,13.45,17.0,26.35,0.0
2018,10,14,6,30,242.0,22.0,0.8,14.0,34.0,78.07,0.0
2018,10,14,6,45,375.5,31.0,0.85,14.55,75.0,146.71,97.54
2018,10,14,7,0,509.0,40.0,0.9,15.1,116.0,224.72,166.64
2018,10,14,7,15,387.5,40.5,0.8,15.75,111.5,210.01,163.04
2018,10,14,7,30,266.0,41.0,0.7,16.4,107.0,179.56,143.02
2018,10,14,7,45,136.5,72.5,0.6,17.05,106.5,147.32,118.18
2018,10,14,8,0,7.0,104.0,0.5,17.7,106.0,88.19,68.52
2018,10,14,8,15,170.5,120.0,0.5,18.6,191.5,233.98,189.13
2018,10,14,8,30,334.0,136.0,0.5,19.5,277.0,384.37,306.22
2018,10,14,8,45,562.5,112.0,0.5,20.35,379.0,547.59,427.59
2018,10,14,9,0,791.0,88.0,0.5,21.2,481.0,717.04,544.88
2018,10,14,9,15,839.0,83.5,0.65,22.05,529.5,784.21,587.11
2018,10,14,9,30,887.0,79.0,0.8,22.9,578.0,843.3,624.5
2018,10,14,9,45,897.5,80.5,0.9,23.75,610.5,885.35,649.44
2018,10,14,10,0,908.0,82.0,1.0,24.6,643.0,924.91,672.68
2018,10,14,10,15,915.5,83.5,1.0,25.2,668.5,958.95,691.1
2018,10,14,10,30,923.0,85.0,1.0,25.8,694.0,989.9,707.45
2018,10,14,10,45,928.5,85.5,1.05,26.45,712.0,1014.46,720.59
2018,10,14,11,0,934.0,86.0,1.1,27.1,730.0,1035.52,731.66
2018,10,14,11,15,936.5,86.5,1.0,27.4,740.0,1049.95,736.82
2018,10,14,11,30,939.0,87.0,0.9,27.7,750.0,1060.6,739.73
2018,10,14,11,45,939.5,87.0,0.85,28.05,752.0,1064.78,739.79
2018,10,14,12,0,940.0,87.0,0.8,28.4,754.0,1065.07,737.76
2018,10,14,12,15,938.5,87.0,0.75,28.55,747.5,1059.44,732.99
2018,10,14,12,30,937.0,87.0,0.7,28.7,741.0,1049.95,726.18
2018,10,14,12,45,933.5,86.0,0.7,28.85,726.5,1033.52,716.6
2018,10,14,13,0,930.0,85.0,0.7,29.0,712.0,1013.42,705.02
2018,10,14,13,15,923.5,84.0,0.8,29.0,689.5,986.9,692.19
2018,10,14,13,30,917.0,83.0,0.9,29.0,667.0,957.08,677.16
2018,10,14,13,45,907.5,81.0,1.05,29.0,637.0,920.26,658.29
2018,10,14,14,0,898.0,79.0,1.2,29.0,607.0,880.68,637.06
2018,10,14,14,15,885.0,77.0,1.25,28.85,570.5,835.66,610.68
2018,10,14,14,30,872.0,75.0,1.3,28.7,534.0,788.6,582.45
2018,10,14,14,45,854.0,72.0,1.4,28.55,492.0,734.85,549.52
2018,10,14,15,0,836.0,69.0,1.5,28.4,450.0,686.39,519.27
2018,10,14,15,15,809.0,66.5,1.5,28.4,403.5,624.76,475.85
2018,10,14,15,30,782.0,64.0,1.5,28.4,357.0,563.56,431.1
2018,10,14,15,45,744.0,60.0,1.65,27.65,307.5,495.37,381.34
2018,10,14,16,0,706.0,56.0,1.8,26.9,258.0,429.53,330.7
2018,10,14,16,15,646.0,51.0,1.6,25.75,208.0,355.64,271.18
2018,10,14,16,30,586.0,46.0,1.4,24.6,158.0,289.51,215.61
2018,10,14,16,45,483.0,38.5,1.2,23.45,112.0,211.37,150.27
2018,10,14,17,0,380.0,31.0,1.0,22.3,66.0,145.07,89.61
2018,10,14,17,15,219.0,18.5,1.0,21.45,36.0,67.85,0.0
2018,10,14,17,30,58.0,6.0,1.0,20.6,6.0,4.72,0.0
2018,10,14,17,45,29.0,3.0,1.0,19.8,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.45,16.2,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.35,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,15.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,15,6,15,126.5,10.0,1.25,13.9,16.0,26.76,0.0
2018,10,15,6,30,253.0,20.0,1.3,14.7,32.0,79.28,0.0
2018,10,15,6,45,406.0,29.0,1.35,15.45,76.0,154.5,101.37
2018,10,15,7,0,559.0,38.0,1.4,16.2,120.0,238.42,176.09
2018,10,15,7,15,624.5,44.0,1.65,17.15,169.0,306.21,236.52
2018,10,15,7,30,690.0,50.0,1.9,18.1,218.0,380.5,300.6
2018,10,15,7,45,736.5,54.0,2.15,19.05,269.0,449.23,358.42
2018,10,15,8,0,783.0,58.0,2.4,20.0,320.0,521.51,416.77
2018,10,15,8,15,820.5,60.0,2.45,20.85,370.5,589.12,468.91
2018,10,15,8,30,858.0,62.0,2.5,21.7,421.0,652.78,516.22
2018,10,15,8,45,879.0,64.5,2.55,22.55,466.0,711.55,556.94
2018,10,15,9,0,900.0,67.0,2.6,23.4,511.0,769.72,595.05
2018,10,15,9,15,913.5,69.5,2.5,24.05,550.5,820.96,626.83
2018,10,15,9,30,927.0,72.0,2.4,24.7,590.0,870.32,656.47
2018,10,15,9,45,936.0,74.0,2.25,25.4,623.0,912.99,680.26
2018,10,15,10,0,945.0,76.0,2.1,26.1,656.0,952.94,701.57
2018,10,15,10,15,952.5,77.5,1.95,26.5,682.0,987.95,719.92
2018,10,15,10,30,960.0,79.0,1.8,26.9,708.0,1019.74,735.76
2018,10,15,10,45,965.0,79.5,1.65,27.35,726.5,1044.48,746.65
2018,10,15,11,0,970.0,80.0,1.5,27.8,745.0,1065.57,755.02
2018,10,15,11,15,972.5,80.0,1.5,28.0,754.5,1079.78,762.37
2018,10,15,11,30,975.0,80.0,1.5,28.2,764.0,1090.06,767.53
2018,10,15,11,45,974.5,80.5,1.45,28.4,765.5,1093.9,768.09
2018,10,15,12,0,974.0,81.0,1.4,28.6,767.0,1093.7,766.42
2018,10,15,12,15,971.5,81.5,1.5,28.7,760.5,1087.45,764.28
2018,10,15,12,30,969.0,82.0,1.6,28.8,754.0,1077.23,759.85
2018,10,15,12,45,963.5,81.5,1.7,28.9,738.0,1058.94,750.52
2018,10,15,13,0,958.0,81.0,1.8,29.0,722.0,1036.94,738.92
2018,10,15,13,15,951.0,79.5,1.95,28.95,698.5,1008.73,724.42
2018,10,15,13,30,944.0,78.0,2.1,28.9,675.0,977.14,707.51
2018,10,15,13,45,934.5,77.0,2.2,28.85,645.0,940.7,686.62
2018,10,15,14,0,925.0,76.0,2.3,28.8,615.0,901.41,663.55
2018,10,15,14,15,911.5,74.0,2.35,28.6,578.0,854.99,635.29
2018,10,15,14,30,898.0,72.0,2.4,28.4,541.0,806.48,605.14
2018,10,15,14,45,879.0,70.0,2.5,28.2,498.0,752.06,570.56
2018,10,15,15,0,860.0,68.0,2.6,28.0,455.0,696.6,534.36
2018,10,15,15,15,833.5,64.5,2.6,28.0,407.5,639.32,493.25
2018,10,15,15,30,807.0,61.0,2.6,28.0,360.0,576.08,445.98
2018,10,15,15,45,767.0,57.5,2.55,27.2,309.5,506.08,393.09
2018,10,15,16,0,727.0,54.0,2.5,26.4,259.0,438.59,339.84
2018,10,15,16,15,664.5,49.0,2.2,25.2,207.5,362.44,277.87
2018,10,15,16,30,602.0,44.0,1.9,24.0,156.0,292.1,218.4
2018,10,15,16,45,496.5,36.5,1.6,22.8,110.0,214.42,152.66
2018,10,15,17,0,391.0,29.0,1.3,21.6,64.0,146.83,88.34
2018,10,15,17,15,225.0,18.0,1.25,20.8,35.0,59.0,0.0
2018,10,15,17,30,59.0,7.0,1.2,20.0,6.0,0.0,0.0
2018,10,15,17,45,29.5,3.5,1.15,19.25,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,16,6,15,118.5,10.0,0.4,15.2,15.5,7.87,0.0
2018,10,16,6,30,237.0,20.0,0.4,15.8,31.0,76.13,0.0
2018,10,16,6,45,390.0,29.0,0.35,16.35,73.5,151.54,97.6
2018,10,16,7,0,543.0,38.0,0.3,16.9,116.0,234.6,171.34
2018,10,16,7,15,619.5,43.5,0.35,17.75,166.0,305.51,232.51
2018,10,16,7,30,696.0,49.0,0.4,18.6,216.0,384.07,297.75
2018,10,16,7,45,728.0,55.0,0.5,19.45,264.0,447.96,350.02
2018,10,16,8,0,760.0,61.0,0.6,20.3,312.0,513.92,401.59
2018,10,16,8,15,806.0,62.5,0.6,21.3,364.5,585.14,453.61
2018,10,16,8,30,852.0,64.0,0.6,22.3,417.0,653.17,501.03
2018,10,16,8,45,874.0,66.0,0.65,23.3,462.0,711.74,539.23
2018,10,16,9,0,896.0,68.0,0.7,24.3,507.0,769.81,575.01
2018,10,16,9,15,911.0,70.0,0.65,24.95,546.5,821.43,604.72
2018,10,16,9,30,926.0,72.0,0.6,25.6,586.0,871.3,632.43
2018,10,16,9,45,936.5,73.5,0.5,26.3,619.0,914.58,654.07
2018,10,16,10,0,947.0,75.0,0.4,27.0,652.0,955.24,673.43
2018,10,16,10,15,954.0,76.0,0.4,27.4,677.5,989.18,691.26
2018,10,16,10,30,961.0,77.0,0.4,27.8,703.0,1019.86,707.08
2018,10,16,10,45,964.5,77.5,0.4,28.25,720.0,1043.1,718.3
2018,10,16,11,0,968.0,78.0,0.4,28.7,737.0,1062.63,727.47
2018,10,16,11,15,970.0,78.5,0.55,28.95,747.0,1076.84,738.0
2018,10,16,11,30,972.0,79.0,0.7,29.2,757.0,1087.13,746.45
2018,10,16,11,45,972.0,79.5,0.8,29.5,758.5,1091.4,750.16
2018,10,16,12,0,972.0,80.0,0.9,29.8,760.0,1091.65,751.67
2018,10,16,12,15,970.5,79.5,1.05,29.9,753.5,1085.18,750.98
2018,10,16,12,30,969.0,79.0,1.2,30.0,747.0,1074.73,747.9
2018,10,16,12,45,964.5,78.5,1.3,30.1,731.5,1057.39,739.66
2018,10,16,13,0,960.0,78.0,1.4,30.2,716.0,1036.29,729.15
2018,10,16,13,15,953.0,77.0,1.5,30.15,693.0,1008.59,714.91
2018,10,16,13,30,946.0,76.0,1.6,30.1,670.0,977.51,698.4
2018,10,16,13,45,935.0,75.0,1.7,30.1,639.0,939.64,677.18
2018,10,16,14,0,924.0,74.0,1.8,30.1,608.0,899.02,653.83
2018,10,16,14,15,909.5,72.0,1.9,29.9,570.5,851.77,626.16
2018,10,16,14,30,895.0,70.0,2.0,29.7,533.0,802.54,596.51
2018,10,16,14,45,875.5,68.5,2.05,29.5,490.5,748.45,562.39
2018,10,16,15,0,856.0,67.0,2.1,29.3,448.0,693.4,526.76
2018,10,16,15,15,829.5,63.5,2.1,29.3,400.5,636.33,486.41
2018,10,16,15,30,803.0,60.0,2.1,29.3,353.0,573.29,439.89
2018,10,16,15,45,763.0,56.5,2.05,28.4,303.0,503.51,387.9
2018,10,16,16,0,723.0,53.0,2.0,27.5,253.0,436.25,335.47
2018,10,16,16,15,659.0,48.0,1.75,26.2,202.0,359.66,273.8
2018,10,16,16,30,595.0,43.0,1.5,24.9,151.0,289.05,214.66
2018,10,16,16,45,485.5,35.5,1.3,23.55,105.5,210.56,148.83
2018,10,16,17,0,376.0,28.0,1.1,22.2,60.0,141.76,81.59
2018,10,16,17,15,215.0,17.0,1.1,21.5,32.5,56.47,0.0
2018,10,16,17,30,54.0,6.0,1.1,20.8,5.0,0.0,0.0
2018,10,16,17,45,27.0,3.0,1.1,20.15,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.65,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.3,16.35,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.3,16.25,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.3,16.2,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,17,6,15,98.0,9.5,0.4,15.95,13.5,7.47,0.0
2018,10,17,6,30,196.0,19.0,0.4,16.3,27.0,56.65,0.0
2018,10,17,6,45,341.5,29.0,0.45,16.65,67.0,139.5,88.62
2018,10,17,7,0,487.0,39.0,0.5,17.0,107.0,221.25,162.37
2018,10,17,7,15,565.0,45.5,0.65,17.7,155.5,289.97,222.29
2018,10,17,7,30,643.0,52.0,0.8,18.4,204.0,364.87,285.75
2018,10,17,7,45,676.0,58.5,0.9,19.15,250.5,426.96,337.34
2018,10,17,8,0,709.0,65.0,1.0,19.9,297.0,491.3,388.5
2018,10,17,8,15,757.5,66.5,1.05,20.95,348.0,561.66,441.32
2018,10,17,8,30,806.0,68.0,1.1,22.0,399.0,634.83,493.87
2018,10,17,8,45,829.0,70.5,1.1,23.05,443.0,693.35,532.71
2018,10,17,9,0,852.0,73.0,1.1,24.1,487.0,751.53,568.76
2018,10,17,9,15,868.5,75.0,1.1,24.85,526.0,795.15,594.57
2018,10,17,9,30,885.0,77.0,1.1,25.6,565.0,844.59,623.79
2018,10,17,9,45,897.5,78.0,1.05,26.35,597.5,887.55,647.28
2018,10,17,10,0,910.0,79.0,1.0,27.1,630.0,928.14,668.74
2018,10,17,10,15,918.0,80.5,1.05,27.45,655.5,962.52,688.71
2018,10,17,10,30,926.0,82.0,1.1,27.8,681.0,993.83,706.75
2018,10,17,10,45,931.0,83.0,1.15,28.2,699.0,1018.36,720.46
2018,10,17,11,0,936.0,84.0,1.2,28.6,717.0,1039.37,732.13
2018,10,17,11,15,939.0,84.5,1.3,28.8,727.0,1054.14,741.62
2018,10,17,11,30,942.0,85.0,1.4,29.0,737.0,1065.14,748.98
2018,10,17,11,45,942.5,84.5,1.5,29.2,738.5,1068.56,751.88
2018,10,17,12,0,943.0,84.0,1.6,29.4,740.0,1068.09,752.6
2018,10,17,12,15,941.0,84.0,1.65,29.45,733.5,1061.78,749.55
2018,10,17,12,30,939.0,84.0,1.7,29.5,727.0,1051.63,744.34
2018,10,17,12,45,934.0,84.0,1.8,29.55,712.0,1034.73,735.79
2018,10,17,13,0,929.0,84.0,1.9,29.6,697.0,1014.21,725.02
2018,10,17,13,15,921.5,82.5,1.95,29.5,673.5,986.05,709.19
2018,10,17,13,30,914.0,81.0,2.0,29.4,650.0,954.66,691.27
2018,10,17,13,45,903.0,80.0,2.0,29.25,620.0,917.67,669.18
2018,10,17,14,0,892.0,79.0,2.0,29.1,590.0,878.04,645.21
2018,10,17,14,15,877.5,77.0,2.05,28.85,553.5,831.91,617.32
2018,10,17,14,30,863.0,75.0,2.1,28.6,517.0,783.91,587.64
2018,10,17,14,45,843.0,72.5,2.1,28.35,475.0,736.77,557.58
2018,10,17,15,0,823.0,70.0,2.1,28.1,433.0,680.84,520.67
2018,10,17,15,15,795.0,67.0,2.1,28.1,386.5,618.52,476.01
2018,10,17,15,30,767.0,64.0,2.1,28.1,340.0,556.77,430.04
2018,10,17,15,45,726.0,59.5,2.05,27.15,290.5,487.08,377.75
2018,10,17,16,0,685.0,55.0,2.0,26.2,241.0,420.11,325.22
2018,10,17,16,15,620.5,49.5,1.8,25.0,192.0,344.77,264.1
2018,10,17,16,30,556.0,44.0,1.6,23.8,143.0,278.18,207.75
2018,10,17,16,45,446.5,35.5,1.4,22.65,98.5,198.61,140.67
2018,10,17,17,0,337.0,27.0,1.2,21.5,54.0,130.08,70.86
2018,10,17,17,15,181.5,15.5,1.15,20.7,28.5,48.8,0.0
2018,10,17,17,30,26.0,4.0,1.1,19.9,3.0,0.0,0.0
2018,10,17,17,45,13.0,2.0,1.05,19.1,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.3,16.05,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.45,15.95,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,15.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.45,15.2,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
