Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,18,6,15,97.0,9.0,0.95,14.9,13.0,0.0,0.0
2018,10,18,6,30,194.0,18.0,1.0,15.4,26.0,55.97,0.0
2018,10,18,6,45,340.0,27.5,1.0,15.85,65.0,138.96,86.9
2018,10,18,7,0,486.0,37.0,1.0,16.3,104.0,220.45,162.7
2018,10,18,7,15,528.5,44.5,1.2,17.0,144.5,276.06,213.56
2018,10,18,7,30,571.0,52.0,1.4,17.7,185.0,336.01,266.33
2018,10,18,7,45,609.5,60.0,1.6,18.4,231.5,398.48,319.27
2018,10,18,8,0,648.0,68.0,1.8,19.1,278.0,464.12,372.74
2018,10,18,8,15,728.0,67.5,1.8,20.05,337.0,546.29,436.0
2018,10,18,8,30,808.0,67.0,1.8,21.0,396.0,636.85,502.71
2018,10,18,8,45,831.0,69.5,1.8,21.95,440.0,695.42,542.53
2018,10,18,9,0,854.0,72.0,1.8,22.9,484.0,746.28,574.69
2018,10,18,9,15,871.5,74.0,1.8,23.75,523.0,798.06,606.87
2018,10,18,9,30,889.0,76.0,1.8,24.6,562.0,848.42,637.25
2018,10,18,9,45,901.0,77.5,1.85,25.5,595.0,891.61,662.57
2018,10,18,10,0,913.0,79.0,1.9,26.4,628.0,932.4,685.95
2018,10,18,10,15,921.5,80.0,1.85,26.9,653.5,966.67,704.72
2018,10,18,10,30,930.0,81.0,1.8,27.4,679.0,997.89,721.34
2018,10,18,10,45,935.0,82.0,1.75,27.9,697.0,1022.44,733.58
2018,10,18,11,0,940.0,83.0,1.7,28.4,715.0,1043.46,743.61
2018,10,18,11,15,943.0,83.5,1.6,28.65,725.0,1058.22,749.76
2018,10,18,11,30,946.0,84.0,1.5,28.9,735.0,1069.19,753.62
2018,10,18,11,45,946.5,84.0,1.45,29.2,736.5,1073.16,754.01
2018,10,18,12,0,947.0,84.0,1.4,29.5,738.0,1073.23,752.26
2018,10,18,12,15,944.5,84.0,1.35,29.65,731.0,1066.36,746.94
2018,10,18,12,30,942.0,84.0,1.3,29.8,724.0,1055.63,739.54
2018,10,18,12,45,937.5,83.5,1.2,29.95,709.0,1038.55,727.57
2018,10,18,13,0,933.0,83.0,1.1,30.1,694.0,1017.84,713.59
2018,10,18,13,15,926.0,82.0,1.05,30.05,671.5,990.63,697.28
2018,10,18,13,30,919.0,81.0,1.0,30.0,649.0,960.16,679.06
2018,10,18,13,45,909.0,79.5,0.9,30.0,619.0,923.3,655.87
2018,10,18,14,0,899.0,78.0,0.8,30.0,589.0,883.74,630.98
2018,10,18,14,15,884.5,76.0,0.8,29.8,552.0,837.36,603.79
2018,10,18,14,30,870.0,74.0,0.8,29.6,515.0,789.07,574.96
2018,10,18,14,45,850.0,71.5,0.75,29.4,473.0,741.64,545.42
2018,10,18,15,0,830.0,69.0,0.7,29.2,431.0,685.4,509.36
2018,10,18,15,15,801.5,66.0,0.7,29.2,384.5,622.42,466.41
2018,10,18,15,30,773.0,63.0,0.7,29.2,338.0,560.06,421.98
2018,10,18,15,45,730.0,58.5,0.75,28.3,288.0,488.94,371.16
2018,10,18,16,0,687.0,54.0,0.8,27.4,238.0,420.76,319.79
2018,10,18,16,15,620.0,48.5,0.85,26.15,188.5,344.19,259.92
2018,10,18,16,30,553.0,43.0,0.9,24.9,139.0,276.73,204.37
2018,10,18,16,45,440.5,34.5,0.9,23.65,95.0,196.34,137.53
2018,10,18,17,0,328.0,26.0,0.9,22.4,51.0,126.29,62.89
2018,10,18,17,15,176.0,14.5,0.95,21.65,26.5,47.13,0.0
2018,10,18,17,30,24.0,3.0,1.0,20.9,2.0,0.0,0.0
2018,10,18,17,45,12.0,1.5,1.0,20.1,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.0,18.95,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,19,6,15,80.5,8.5,1.05,16.1,11.5,0.0,0.0
2018,10,19,6,30,161.0,17.0,1.0,16.6,23.0,48.5,0.0
2018,10,19,6,45,300.5,28.0,0.95,17.15,60.5,128.79,78.09
2018,10,19,7,0,440.0,39.0,0.9,17.7,98.0,208.16,152.86
2018,10,19,7,15,522.5,46.5,1.15,18.55,145.5,277.34,213.32
2018,10,19,7,30,605.0,54.0,1.4,19.4,193.0,355.43,279.53
2018,10,19,7,45,657.5,59.5,1.6,20.3,242.5,424.29,336.77
2018,10,19,8,0,710.0,65.0,1.8,21.2,292.0,495.29,393.63
2018,10,19,8,15,732.0,71.0,1.85,22.1,336.5,554.25,438.61
2018,10,19,8,30,754.0,77.0,1.9,23.0,381.0,613.61,482.04
2018,10,19,8,45,785.5,78.5,2.0,23.95,426.0,674.88,525.3
2018,10,19,9,0,817.0,80.0,2.1,24.9,471.0,736.58,565.99
2018,10,19,9,15,836.5,82.5,2.1,25.75,510.5,789.87,599.28
2018,10,19,9,30,856.0,85.0,2.1,26.6,550.0,841.92,630.93
2018,10,19,9,45,877.5,84.0,2.15,27.45,585.0,880.22,653.15
2018,10,19,10,0,899.0,83.0,2.2,28.3,620.0,925.92,680.01
2018,10,19,10,15,907.5,84.5,2.2,28.85,645.5,960.34,699.39
2018,10,19,10,30,916.0,86.0,2.2,29.4,671.0,991.76,716.75
2018,10,19,10,45,922.0,86.5,2.2,29.95,689.0,1016.36,729.69
2018,10,19,11,0,928.0,87.0,2.2,30.5,707.0,1037.52,740.5
2018,10,19,11,15,931.0,87.5,2.15,30.85,717.0,1052.08,747.26
2018,10,19,11,30,934.0,88.0,2.1,31.2,727.0,1062.9,751.82
2018,10,19,11,45,934.5,88.5,2.0,31.55,728.5,1067.37,751.96
2018,10,19,12,0,935.0,89.0,1.9,31.9,730.0,1067.99,749.89
2018,10,19,12,15,931.5,89.0,1.75,32.0,722.5,1060.11,742.83
2018,10,19,12,30,928.0,89.0,1.6,32.1,715.0,1048.45,733.63
2018,10,19,12,45,922.0,89.0,1.45,32.2,700.0,1030.61,720.78
2018,10,19,13,0,916.0,89.0,1.3,32.3,685.0,1009.25,705.91
2018,10,19,13,15,908.0,87.5,1.2,32.25,661.5,980.82,688.09
2018,10,19,13,30,900.0,86.0,1.1,32.2,638.0,949.25,668.44
2018,10,19,13,45,889.0,84.5,0.95,32.15,608.0,912.02,644.45
2018,10,19,14,0,878.0,83.0,0.8,32.1,578.0,872.21,618.83
2018,10,19,14,15,863.0,81.0,0.8,31.85,541.5,834.98,597.7
2018,10,19,14,30,848.0,79.0,0.8,31.6,505.0,786.36,568.84
2018,10,19,14,45,826.5,76.5,0.75,31.4,463.0,730.69,534.07
2018,10,19,15,0,805.0,74.0,0.7,31.2,421.0,674.33,498.15
2018,10,19,15,15,775.5,70.0,0.7,31.2,374.5,610.63,454.68
2018,10,19,15,30,746.0,66.0,0.7,31.2,328.0,547.71,410.1
2018,10,19,15,45,702.0,61.5,0.75,30.15,279.0,477.33,360.23
2018,10,19,16,0,658.0,57.0,0.8,29.1,230.0,412.43,311.61
2018,10,19,16,15,589.0,50.5,0.85,27.85,181.0,335.63,251.91
2018,10,19,16,30,520.0,44.0,0.9,26.6,132.0,265.79,194.99
2018,10,19,16,45,390.0,35.5,0.95,25.35,88.5,181.46,125.92
2018,10,19,17,0,260.0,27.0,1.0,24.1,45.0,108.21,47.03
2018,10,19,17,15,139.5,15.0,1.05,23.4,23.5,40.29,0.0
2018,10,19,17,30,19.0,3.0,1.1,22.7,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,22.0,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.0,19.05,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,0.95,18.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.9,18.65,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.05,17.65,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,20,6,15,75.5,8.0,1.05,17.05,10.5,0.0,0.0
2018,10,20,6,30,151.0,16.0,1.0,17.6,21.0,45.93,0.0
2018,10,20,6,45,291.5,27.5,0.95,18.15,58.0,125.96,73.43
2018,10,20,7,0,432.0,39.0,0.9,18.7,95.0,206.69,151.05
2018,10,20,7,15,513.5,46.5,1.1,19.65,141.5,275.2,210.74
2018,10,20,7,30,595.0,54.0,1.3,20.6,188.0,352.47,275.83
2018,10,20,7,45,645.0,59.5,1.5,21.55,236.5,419.54,331.36
2018,10,20,8,0,695.0,65.0,1.7,22.5,285.0,488.35,386.23
2018,10,20,8,15,737.5,68.0,1.7,23.5,334.0,556.07,437.22
2018,10,20,8,30,780.0,71.0,1.7,24.5,383.0,626.1,487.66
2018,10,20,8,45,804.0,74.0,1.7,25.5,426.5,684.7,527.19
2018,10,20,9,0,828.0,77.0,1.7,26.5,470.0,743.11,564.1
2018,10,20,9,15,838.5,81.0,1.65,27.45,506.5,791.29,592.56
2018,10,20,9,30,849.0,85.0,1.6,28.4,543.0,837.56,618.97
2018,10,20,9,45,873.5,84.0,1.55,29.35,579.0,878.18,640.97
2018,10,20,10,0,898.0,83.0,1.5,30.3,615.0,926.42,667.32
2018,10,20,10,15,907.0,84.0,1.4,30.7,640.5,960.64,684.87
2018,10,20,10,30,916.0,85.0,1.3,31.1,666.0,991.88,700.32
2018,10,20,10,45,921.5,85.5,1.2,31.5,683.5,1015.93,711.08
2018,10,20,11,0,927.0,86.0,1.1,31.9,701.0,1036.53,719.62
2018,10,20,11,15,930.0,86.0,1.1,32.0,710.5,1050.43,726.92
2018,10,20,11,30,933.0,86.0,1.1,32.1,720.0,1060.6,732.2
2018,10,20,11,45,933.5,86.0,1.1,32.25,721.5,1064.43,733.76
2018,10,20,12,0,934.0,86.0,1.1,32.4,723.0,1064.41,733.28
2018,10,20,12,15,932.0,86.5,1.1,32.4,716.5,1058.61,730.02
2018,10,20,12,30,930.0,87.0,1.1,32.4,710.0,1049.02,724.73
2018,10,20,12,45,925.5,86.0,1.15,32.4,695.0,1031.42,715.77
2018,10,20,13,0,921.0,85.0,1.2,32.4,680.0,1010.26,704.76
2018,10,20,13,15,913.5,84.0,1.25,32.25,657.0,982.76,690.32
2018,10,20,13,30,906.0,83.0,1.3,32.1,634.0,952.09,673.85
2018,10,20,13,45,895.5,81.0,1.35,32.0,604.0,914.53,652.74
2018,10,20,14,0,885.0,79.0,1.4,31.9,574.0,874.35,629.7
2018,10,20,14,15,868.5,77.5,1.4,31.65,537.0,827.37,601.64
2018,10,20,14,30,852.0,76.0,1.4,31.4,500.0,786.74,577.35
2018,10,20,14,45,830.0,73.5,1.45,31.1,458.0,730.57,542.65
2018,10,20,15,0,808.0,71.0,1.5,30.8,416.0,673.76,506.62
2018,10,20,15,15,778.0,67.5,1.5,30.8,369.5,610.2,462.06
2018,10,20,15,30,748.0,64.0,1.5,30.8,323.0,547.47,416.31
2018,10,20,15,45,704.0,59.5,1.45,29.85,274.0,477.03,364.35
2018,10,20,16,0,660.0,55.0,1.4,28.9,225.0,409.63,312.31
2018,10,20,16,15,590.5,49.0,1.3,27.65,176.5,335.43,253.14
2018,10,20,16,30,521.0,43.0,1.2,26.4,128.0,265.88,195.48
2018,10,20,16,45,403.5,34.0,1.1,25.15,86.0,185.07,127.86
2018,10,20,17,0,286.0,25.0,1.0,23.9,44.0,113.05,40.23
2018,10,20,17,15,152.0,14.0,1.0,23.25,23.0,42.26,0.0
2018,10,20,17,30,18.0,3.0,1.0,22.6,2.0,0.0,0.0
2018,10,20,17,45,9.0,1.5,1.05,22.0,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,0.95,19.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,0.85,18.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,0.75,16.9,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,6,15,70.5,7.5,0.75,16.4,9.5,0.0,0.0
2018,10,21,6,30,141.0,15.0,0.7,16.8,19.0,43.29,0.0
2018,10,21,6,45,290.5,26.0,0.65,17.25,56.0,124.56,69.5
2018,10,21,7,0,440.0,37.0,0.6,17.7,93.0,208.86,152.57
2018,10,21,7,15,500.5,44.0,0.7,18.3,134.5,268.78,206.16
2018,10,21,7,30,561.0,51.0,0.8,18.9,176.0,335.03,263.01
2018,10,21,7,45,547.0,62.5,0.9,19.5,208.5,373.71,296.85
2018,10,21,8,0,533.0,74.0,1.0,20.1,241.0,409.85,326.95
2018,10,21,8,15,633.5,75.5,1.1,21.05,304.0,503.83,399.35
2018,10,21,8,30,734.0,77.0,1.2,22.0,367.0,603.28,472.68
2018,10,21,8,45,782.0,76.0,1.3,22.9,416.0,672.72,521.18
2018,10,21,9,0,830.0,75.0,1.4,23.8,465.0,743.85,568.17
2018,10,21,9,15,847.0,77.0,1.45,24.7,503.0,794.9,599.6
2018,10,21,9,30,864.0,79.0,1.5,25.6,541.0,835.47,623.49
2018,10,21,9,45,876.0,81.0,1.55,26.5,573.0,878.23,648.49
2018,10,21,10,0,888.0,83.0,1.6,27.4,605.0,918.68,671.54
2018,10,21,10,15,896.0,84.5,1.65,27.8,630.5,952.22,691.21
2018,10,21,10,30,904.0,86.0,1.7,28.2,656.0,982.78,708.94
2018,10,21,10,45,909.5,87.0,1.7,28.65,673.5,1007.13,721.92
2018,10,21,11,0,915.0,88.0,1.7,29.1,691.0,1028.08,732.81
2018,10,21,11,15,917.5,88.0,1.7,29.35,700.0,1041.29,739.57
2018,10,21,11,30,920.0,88.0,1.7,29.6,709.0,1050.81,744.26
2018,10,21,11,45,920.0,88.5,1.75,29.85,710.5,1054.63,746.35
2018,10,21,12,0,920.0,89.0,1.8,30.1,712.0,1054.67,746.33
2018,10,21,12,15,914.5,90.5,1.85,30.15,704.5,1046.52,742.03
2018,10,21,12,30,909.0,92.0,1.9,30.2,697.0,1034.7,735.67
2018,10,21,12,45,900.0,93.0,1.95,30.2,681.0,1015.23,724.79
2018,10,21,13,0,891.0,94.0,2.0,30.2,665.0,992.42,711.9
2018,10,21,13,15,882.5,92.5,2.05,30.1,642.0,963.99,695.73
2018,10,21,13,30,874.0,91.0,2.1,30.0,619.0,932.54,677.56
2018,10,21,13,45,862.0,90.0,2.2,29.9,589.5,906.16,663.04
2018,10,21,14,0,850.0,89.0,2.3,29.8,560.0,866.2,639.26
2018,10,21,14,15,834.0,86.5,2.35,29.5,524.0,818.89,610.32
2018,10,21,14,30,818.0,84.0,2.4,29.2,488.0,769.91,579.68
2018,10,21,14,45,795.5,81.0,2.5,28.9,446.0,714.07,543.81
2018,10,21,15,0,773.0,78.0,2.6,28.6,404.0,657.7,506.44
2018,10,21,15,15,741.0,74.5,2.6,28.6,358.5,594.28,460.07
2018,10,21,15,30,709.0,71.0,2.6,28.6,313.0,534.84,415.09
2018,10,21,15,45,663.0,65.5,2.55,27.55,264.5,464.09,361.51
2018,10,21,16,0,617.0,60.0,2.5,26.5,216.0,396.83,308.3
2018,10,21,16,15,544.5,53.0,2.2,25.3,168.5,320.02,245.51
2018,10,21,16,30,472.0,46.0,1.9,24.1,121.0,250.53,186.74
2018,10,21,16,45,346.5,35.0,1.6,22.9,79.5,167.84,116.65
2018,10,21,17,0,221.0,24.0,1.3,21.7,38.0,94.3,23.2
2018,10,21,17,15,110.5,12.0,1.25,20.95,19.0,32.32,0.0
2018,10,21,17,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.95,17.75,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,22,6,15,65.0,7.0,1.0,13.0,9.0,0.0,0.0
2018,10,22,6,30,130.0,14.0,1.1,13.5,18.0,40.38,0.0
2018,10,22,6,45,277.0,26.0,1.2,14.0,54.0,120.72,64.3
2018,10,22,7,0,424.0,38.0,1.3,14.5,90.0,205.41,152.32
2018,10,22,7,15,417.5,41.5,1.35,15.05,112.5,233.73,182.72
2018,10,22,7,30,411.0,45.0,1.4,15.6,135.0,259.93,208.9
2018,10,22,7,45,205.5,62.0,1.5,16.15,107.0,189.56,154.23
2018,10,22,8,0,0.0,79.0,1.6,16.7,79.0,62.57,47.37
2018,10,22,8,15,5.0,105.5,1.6,17.45,107.5,89.01,69.57
2018,10,22,8,30,10.0,132.0,1.6,18.2,136.0,116.38,91.98
2018,10,22,8,45,47.5,164.5,1.65,18.95,186.5,187.23,150.18
2018,10,22,9,0,85.0,197.0,1.7,19.7,237.0,251.98,201.91
2018,10,22,9,15,116.0,216.0,1.75,20.5,275.0,317.08,252.38
2018,10,22,9,30,147.0,235.0,1.8,21.3,313.0,368.2,291.01
2018,10,22,9,45,199.0,246.5,1.85,22.1,359.0,431.24,338.51
2018,10,22,10,0,251.0,258.0,1.9,22.9,405.0,518.46,402.25
2018,10,22,10,15,466.5,207.5,1.9,23.5,494.5,694.97,532.13
2018,10,22,10,30,682.0,157.0,1.9,24.1,584.0,870.36,651.73
2018,10,22,10,45,799.0,121.5,1.9,24.7,635.0,952.26,701.82
2018,10,22,11,0,916.0,86.0,1.9,25.3,686.0,1027.78,747.36
2018,10,22,11,15,919.0,86.5,1.9,25.85,695.5,1042.05,753.45
2018,10,22,11,30,922.0,87.0,1.9,26.4,705.0,1052.64,758.02
2018,10,22,11,45,922.0,87.5,1.9,26.9,706.5,1056.43,758.64
2018,10,22,12,0,922.0,88.0,1.9,27.4,708.0,1056.42,757.13
2018,10,22,12,15,920.0,87.5,1.9,27.65,701.0,1049.41,752.19
2018,10,22,12,30,918.0,87.0,1.9,27.9,694.0,1038.67,745.15
2018,10,22,12,45,914.0,86.0,1.95,28.2,679.0,1021.67,734.87
2018,10,22,13,0,910.0,85.0,2.0,28.5,664.0,1001.14,722.48
2018,10,22,13,15,902.5,84.0,2.05,28.4,641.5,973.84,706.95
2018,10,22,13,30,895.0,83.0,2.1,28.3,619.0,943.41,689.38
2018,10,22,13,45,884.0,81.5,2.2,28.2,589.5,906.28,667.74
2018,10,22,14,0,873.0,80.0,2.3,28.1,560.0,866.62,644.1
2018,10,22,14,15,857.0,78.0,2.35,27.85,523.5,828.69,621.21
2018,10,22,14,30,841.0,76.0,2.4,27.6,487.0,779.54,590.16
2018,10,22,14,45,819.0,73.0,2.5,27.3,445.0,723.23,553.85
2018,10,22,15,0,797.0,70.0,2.6,27.0,403.0,666.33,516.1
2018,10,22,15,15,766.0,67.0,2.6,27.0,357.5,603.22,469.96
2018,10,22,15,30,735.0,64.0,2.6,27.0,312.0,541.02,422.69
2018,10,22,15,45,687.0,60.0,2.8,25.9,263.5,469.5,368.73
2018,10,22,16,0,639.0,56.0,3.0,24.8,215.0,404.25,316.82
2018,10,22,16,15,562.0,49.5,2.9,23.7,166.5,324.87,251.35
2018,10,22,16,30,485.0,43.0,2.8,22.6,118.0,253.34,190.23
2018,10,22,16,45,355.0,33.0,2.75,21.5,77.0,169.41,117.69
2018,10,22,17,0,225.0,23.0,2.7,20.4,36.0,93.98,9.39
2018,10,22,17,15,112.5,11.5,2.7,19.65,18.0,32.5,0.0
2018,10,22,17,30,0.0,0.0,2.7,18.9,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,2.7,18.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,23,6,15,61.0,7.0,1.6,12.05,8.5,0.0,0.0
2018,10,23,6,30,122.0,14.0,1.7,12.4,17.0,38.88,0.0
2018,10,23,6,45,267.0,25.5,1.75,12.75,52.0,117.4,57.82
2018,10,23,7,0,412.0,37.0,1.8,13.1,87.0,201.46,150.07
2018,10,23,7,15,430.5,41.5,1.75,13.75,115.0,240.24,189.0
2018,10,23,7,30,449.0,46.0,1.7,14.4,143.0,280.02,226.23
2018,10,23,7,45,224.5,64.0,1.7,15.0,112.5,202.71,165.87
2018,10,23,8,0,0.0,82.0,1.7,15.6,82.0,65.49,50.04
2018,10,23,8,15,19.5,115.0,1.65,16.4,122.5,107.56,85.7
2018,10,23,8,30,39.0,148.0,1.6,17.2,163.0,164.2,132.42
2018,10,23,8,45,206.5,156.5,1.6,18.05,250.5,324.86,264.36
2018,10,23,9,0,374.0,165.0,1.6,18.9,338.0,490.47,392.89
2018,10,23,9,15,593.0,128.5,1.6,19.75,429.0,654.75,515.3
2018,10,23,9,30,812.0,92.0,1.6,20.6,520.0,818.6,627.08
2018,10,23,9,45,843.0,89.5,1.6,21.45,557.0,871.81,658.18
2018,10,23,10,0,874.0,87.0,1.6,22.3,594.0,913.17,681.86
2018,10,23,10,15,878.5,89.0,1.65,22.95,617.0,943.52,699.23
2018,10,23,10,30,883.0,91.0,1.7,23.6,640.0,970.79,714.61
2018,10,23,10,45,878.0,95.5,1.7,24.25,654.0,988.41,723.08
2018,10,23,11,0,873.0,100.0,1.7,24.9,668.0,1002.35,729.34
2018,10,23,11,15,794.5,128.5,1.8,25.25,651.0,979.21,714.22
2018,10,23,11,30,716.0,157.0,1.9,25.6,634.0,946.42,693.23
2018,10,23,11,45,696.0,164.5,2.0,25.95,628.5,937.01,687.49
2018,10,23,12,0,676.0,172.0,2.1,26.3,623.0,924.24,679.37
2018,10,23,12,15,695.0,163.5,2.25,26.35,623.5,930.72,685.3
2018,10,23,12,30,714.0,155.0,2.4,26.4,624.0,933.68,688.81
2018,10,23,12,45,740.5,141.5,2.6,26.45,618.5,934.69,691.58
2018,10,23,13,0,767.0,128.0,2.8,26.5,613.0,931.38,691.55
2018,10,23,13,15,662.0,155.0,2.9,26.3,563.0,844.64,635.0
2018,10,23,13,30,557.0,182.0,3.0,26.1,513.0,747.92,569.95
2018,10,23,13,45,443.5,200.5,3.1,25.9,456.0,648.26,498.89
2018,10,23,14,0,330.0,219.0,3.2,25.7,399.0,533.39,414.78
2018,10,23,14,15,353.0,200.0,3.2,25.35,381.0,519.19,406.69
2018,10,23,14,30,376.0,181.0,3.2,25.0,363.0,502.23,395.8
2018,10,23,14,45,285.0,172.0,3.15,24.7,303.0,407.72,323.33
2018,10,23,15,0,194.0,163.0,3.1,24.4,243.0,305.07,243.15
2018,10,23,15,15,262.0,130.5,3.1,24.4,225.5,319.82,256.21
2018,10,23,15,30,330.0,98.0,3.1,24.4,208.0,327.22,262.24
2018,10,23,15,45,413.5,83.0,2.85,23.6,199.0,338.81,270.9
2018,10,23,16,0,497.0,68.0,2.6,22.8,190.0,346.13,274.08
2018,10,23,16,15,363.5,60.0,2.25,21.85,138.5,243.56,189.87
2018,10,23,16,30,230.0,52.0,1.9,20.9,87.0,161.59,121.88
2018,10,23,16,45,155.5,36.0,1.55,19.95,55.5,105.99,72.93
2018,10,23,17,0,81.0,20.0,1.2,19.0,24.0,46.67,0.0
2018,10,23,17,15,40.5,10.0,1.2,18.4,12.0,16.37,0.0
2018,10,23,17,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,24,6,15,42.0,5.0,0.7,12.75,6.0,0.0,0.0
2018,10,24,6,30,84.0,10.0,0.6,13.3,12.0,27.25,0.0
2018,10,24,6,45,93.5,19.5,0.55,13.85,26.5,58.52,23.58
2018,10,24,7,0,103.0,29.0,0.5,14.4,41.0,72.48,51.6
2018,10,24,7,15,63.5,46.5,0.55,15.25,55.0,73.77,55.61
2018,10,24,7,30,24.0,64.0,0.6,16.1,69.0,68.36,52.13
2018,10,24,7,45,175.5,78.0,0.65,17.0,130.0,181.15,146.76
2018,10,24,8,0,327.0,92.0,0.7,17.9,191.0,307.54,249.27
2018,10,24,8,15,556.0,78.0,0.6,18.8,278.5,462.13,369.18
2018,10,24,8,30,785.0,64.0,0.5,19.7,366.0,627.51,489.31
2018,10,24,8,45,815.0,66.5,0.4,20.65,411.0,689.84,527.41
2018,10,24,9,0,845.0,69.0,0.3,21.6,456.0,752.49,564.51
2018,10,24,9,15,865.5,70.0,0.35,22.75,495.0,797.29,590.34
2018,10,24,9,30,886.0,71.0,0.4,23.9,534.0,848.44,619.92
2018,10,24,9,45,893.5,74.0,0.5,25.05,565.0,889.05,643.0
2018,10,24,10,0,901.0,77.0,0.6,26.2,596.0,927.0,664.24
2018,10,24,10,15,909.0,78.0,0.8,26.7,620.5,960.13,686.03
2018,10,24,10,30,917.0,79.0,1.0,27.2,645.0,990.25,705.86
2018,10,24,10,45,921.0,80.5,1.15,27.7,662.0,1013.84,720.65
2018,10,24,11,0,925.0,82.0,1.3,28.2,679.0,1033.95,733.34
2018,10,24,11,15,926.5,82.0,1.5,28.3,687.5,1046.11,743.18
2018,10,24,11,30,928.0,82.0,1.7,28.4,696.0,1054.54,750.77
2018,10,24,11,45,928.0,82.0,1.85,28.5,697.0,1057.67,754.36
2018,10,24,12,0,928.0,82.0,2.0,28.6,698.0,1057.0,755.69
2018,10,24,12,15,925.0,82.0,2.2,28.55,690.5,1049.49,753.87
2018,10,24,12,30,922.0,82.0,2.4,28.5,683.0,1038.25,749.66
2018,10,24,12,45,917.0,81.0,2.55,28.45,667.5,1020.15,740.47
2018,10,24,13,0,912.0,80.0,2.7,28.4,652.0,998.55,729.01
2018,10,24,13,15,903.5,79.0,2.85,28.2,629.0,970.22,713.46
2018,10,24,13,30,895.0,78.0,3.0,28.0,606.0,938.83,695.69
2018,10,24,13,45,882.5,76.5,3.2,27.8,575.5,900.34,673.2
2018,10,24,14,0,870.0,75.0,3.4,27.6,545.0,859.43,648.57
2018,10,24,14,15,853.0,73.0,3.4,27.4,508.5,811.97,617.82
2018,10,24,14,30,836.0,71.0,3.4,27.2,472.0,770.97,591.2
2018,10,24,14,45,813.5,68.5,3.45,27.0,430.5,715.18,553.69
2018,10,24,15,0,791.0,66.0,3.5,26.8,389.0,658.86,514.99
2018,10,24,15,15,759.5,62.5,3.5,26.8,343.5,595.22,467.84
2018,10,24,15,30,728.0,59.0,3.5,26.8,298.0,532.62,419.48
2018,10,24,15,45,641.0,59.5,3.15,25.95,245.5,447.34,352.52
2018,10,24,16,0,554.0,60.0,2.8,25.1,193.0,367.4,287.87
2018,10,24,16,15,376.5,55.5,2.4,24.0,136.5,249.34,192.65
2018,10,24,16,30,199.0,51.0,2.0,22.9,80.0,149.16,111.29
2018,10,24,16,45,165.5,34.5,1.6,21.85,52.5,108.35,72.95
2018,10,24,17,0,132.0,18.0,1.2,20.8,25.0,62.57,0.0
2018,10,24,17,15,66.0,9.0,1.2,20.25,12.5,21.04,0.0
2018,10,24,17,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,17.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.0,15.35,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,25,6,15,65.0,6.5,0.8,14.1,7.5,0.0,0.0
2018,10,25,6,30,130.0,13.0,0.9,14.4,15.0,40.53,0.0
2018,10,25,6,45,282.5,23.5,1.0,14.75,49.0,120.18,43.88
2018,10,25,7,0,435.0,34.0,1.1,15.1,83.0,209.0,152.86
2018,10,25,7,15,524.5,40.0,1.05,15.65,128.5,279.66,216.81
2018,10,25,7,30,614.0,46.0,1.0,16.2,174.0,357.24,283.35
2018,10,25,7,45,669.0,50.5,0.9,16.7,222.5,427.16,341.52
2018,10,25,8,0,724.0,55.0,0.8,17.2,271.0,501.57,400.25
2018,10,25,8,15,759.5,58.5,0.9,18.15,317.5,566.62,449.99
2018,10,25,8,30,795.0,62.0,1.0,19.1,364.0,633.31,498.96
2018,10,25,8,45,819.5,64.0,1.05,20.0,407.0,691.42,538.15
2018,10,25,9,0,844.0,66.0,1.1,20.9,450.0,741.82,570.33
2018,10,25,9,15,857.0,69.0,1.25,21.95,486.5,790.42,601.39
2018,10,25,9,30,870.0,72.0,1.4,23.0,523.0,837.29,630.68
2018,10,25,9,45,878.5,75.0,1.5,24.1,554.0,878.18,654.73
2018,10,25,10,0,887.0,78.0,1.6,25.2,585.0,916.53,676.78
2018,10,25,10,15,896.0,78.5,1.7,25.9,609.5,949.56,696.19
2018,10,25,10,30,905.0,79.0,1.8,26.6,634.0,979.68,713.66
2018,10,25,10,45,910.0,80.0,1.9,27.3,651.0,1003.37,726.97
2018,10,25,11,0,915.0,81.0,2.0,28.0,668.0,1023.65,738.19
2018,10,25,11,15,918.5,81.0,2.05,28.35,677.0,1037.67,745.96
2018,10,25,11,30,922.0,81.0,2.1,28.7,686.0,1048.05,751.62
2018,10,25,11,45,923.0,80.0,2.1,29.05,687.0,1050.92,752.12
2018,10,25,12,0,924.0,79.0,2.1,29.4,688.0,1050.02,750.51
2018,10,25,12,15,920.5,79.0,2.2,29.55,680.5,1041.99,746.45
2018,10,25,12,30,917.0,79.0,2.3,29.7,673.0,1030.27,740.22
2018,10,25,12,45,911.5,79.0,2.4,29.9,658.0,1012.95,730.36
2018,10,25,13,0,906.0,79.0,2.5,30.1,643.0,992.16,718.35
2018,10,25,13,15,898.5,77.5,2.6,30.1,620.5,964.3,702.33
2018,10,25,13,30,891.0,76.0,2.7,30.1,598.0,933.35,684.2
2018,10,25,13,45,879.5,75.0,2.8,30.05,568.5,896.49,662.1
2018,10,25,14,0,868.0,74.0,2.9,30.0,539.0,857.16,638.07
2018,10,25,14,15,852.0,72.5,2.95,29.8,503.5,811.23,609.21
2018,10,25,14,30,836.0,71.0,3.0,29.6,468.0,771.71,584.33
2018,10,25,14,45,814.0,68.0,3.05,29.4,426.5,715.69,547.28
2018,10,25,15,0,792.0,65.0,3.1,29.2,385.0,659.13,509.02
2018,10,25,15,15,760.0,62.0,3.1,29.2,340.0,595.72,462.75
2018,10,25,15,30,728.0,59.0,3.1,29.2,295.0,533.38,415.2
2018,10,25,15,45,681.0,54.5,2.8,28.2,247.5,462.38,360.27
2018,10,25,16,0,634.0,50.0,2.5,27.2,200.0,394.81,305.84
2018,10,25,16,15,558.0,44.0,2.15,25.9,153.5,319.39,243.72
2018,10,25,16,30,482.0,38.0,1.8,24.6,107.0,249.26,183.94
2018,10,25,16,45,340.5,28.5,1.45,23.3,67.5,162.32,106.87
2018,10,25,17,0,199.0,19.0,1.1,22.0,28.0,82.31,0.0
2018,10,25,17,15,99.5,9.5,1.1,21.4,14.0,28.68,0.0
2018,10,25,17,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.95,17.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.85,17.65,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.6,16.85,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.65,16.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.75,16.85,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,0.85,16.65,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,26,6,15,52.5,5.0,0.95,16.75,6.0,0.0,0.0
2018,10,26,6,30,105.0,10.0,0.9,17.2,12.0,32.58,0.0
2018,10,26,6,45,264.5,21.0,0.85,17.6,45.5,112.78,30.44
2018,10,26,7,0,424.0,32.0,0.8,18.0,79.0,204.3,146.79
2018,10,26,7,15,513.0,39.5,0.95,19.0,124.5,275.62,210.73
2018,10,26,7,30,602.0,47.0,1.1,20.0,170.0,353.75,276.91
2018,10,26,7,45,640.5,52.5,1.25,21.0,214.0,415.55,328.66
2018,10,26,8,0,679.0,58.0,1.4,22.0,258.0,480.1,380.34
2018,10,26,8,15,722.5,61.0,1.35,22.95,305.5,547.45,431.02
2018,10,26,8,30,766.0,64.0,1.3,23.9,353.0,617.26,481.02
2018,10,26,8,45,798.0,65.5,1.3,24.9,397.0,678.91,522.02
2018,10,26,9,0,830.0,67.0,1.3,25.9,441.0,741.06,561.33
2018,10,26,9,15,837.0,72.0,1.35,26.7,476.0,787.38,589.65
2018,10,26,9,30,844.0,77.0,1.4,27.5,511.0,831.54,616.09
2018,10,26,9,45,847.5,81.5,1.45,28.35,540.0,869.61,637.94
2018,10,26,10,0,851.0,86.0,1.5,29.2,569.0,904.89,657.71
2018,10,26,10,15,860.0,87.0,1.55,29.65,593.0,926.91,669.87
2018,10,26,10,30,869.0,88.0,1.6,30.1,617.0,956.76,687.15
2018,10,26,10,45,874.0,89.0,1.65,30.6,633.5,979.7,699.8
2018,10,26,11,0,879.0,90.0,1.7,31.1,650.0,999.38,710.51
2018,10,26,11,15,888.5,88.0,1.8,31.3,661.0,1016.64,721.35
2018,10,26,11,30,898.0,86.0,1.9,31.5,672.0,1030.46,730.19
2018,10,26,11,45,900.0,86.0,1.95,31.75,674.0,1035.47,732.92
2018,10,26,12,0,902.0,86.0,2.0,32.0,676.0,1036.81,733.63
2018,10,26,12,15,897.5,86.5,2.05,32.0,668.5,1028.46,729.24
2018,10,26,12,30,893.0,87.0,2.1,32.0,661.0,1016.51,722.83
2018,10,26,12,45,834.5,103.5,2.15,32.05,630.5,979.2,700.39
2018,10,26,13,0,776.0,120.0,2.2,32.1,600.0,926.12,667.88
2018,10,26,13,15,784.0,112.5,2.25,31.95,582.5,908.51,658.66
2018,10,26,13,30,792.0,105.0,2.3,31.8,565.0,887.35,646.8
2018,10,26,13,45,796.5,96.5,2.3,31.7,539.5,858.32,629.2
2018,10,26,14,0,801.0,88.0,2.3,31.6,514.0,825.99,609.36
2018,10,26,14,15,755.5,91.5,2.35,31.3,471.5,762.64,569.1
2018,10,26,14,30,710.0,95.0,2.4,31.0,429.0,704.22,531.47
2018,10,26,14,45,709.5,86.0,2.4,30.75,394.5,662.1,504.04
2018,10,26,15,0,709.0,77.0,2.4,30.5,360.0,614.71,471.87
2018,10,26,15,15,666.5,75.0,2.4,30.5,316.0,552.45,425.98
2018,10,26,15,30,624.0,73.0,2.4,30.5,272.0,489.21,378.1
2018,10,26,15,45,565.0,66.5,2.1,29.45,224.5,414.37,320.72
2018,10,26,16,0,506.0,60.0,1.8,28.4,177.0,344.59,265.28
2018,10,26,16,15,420.0,52.0,1.6,27.25,133.5,266.61,202.24
2018,10,26,16,30,334.0,44.0,1.4,26.1,90.0,197.56,144.74
2018,10,26,16,45,244.5,31.0,1.2,24.9,57.5,133.0,85.0
2018,10,26,17,0,155.0,18.0,1.0,23.7,25.0,56.16,0.0
2018,10,26,17,15,77.5,9.0,1.0,23.2,12.5,7.08,0.0
2018,10,26,17,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,0.65,17.95,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,0.5,17.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,27,6,15,41.5,5.0,0.6,18.25,5.5,0.0,0.0
2018,10,27,6,30,83.0,10.0,0.6,18.6,11.0,27.59,0.0
2018,10,27,6,45,231.5,22.0,0.55,18.95,43.0,103.59,15.76
2018,10,27,7,0,380.0,34.0,0.5,19.3,75.0,191.41,135.9
2018,10,27,7,15,474.0,41.5,0.55,20.05,119.0,262.75,199.37
2018,10,27,7,30,568.0,49.0,0.6,20.8,163.0,344.25,267.22
2018,10,27,7,45,567.0,60.0,0.7,21.6,199.0,389.21,305.52
2018,10,27,8,0,566.0,71.0,0.8,22.4,235.0,433.08,341.11
2018,10,27,8,15,581.0,82.5,0.8,23.35,275.5,486.34,381.08
2018,10,27,8,30,596.0,94.0,0.8,24.3,316.0,539.73,419.18
2018,10,27,8,45,681.0,88.0,0.75,25.25,370.0,624.59,478.45
2018,10,27,9,0,766.0,82.0,0.7,26.2,424.0,710.6,533.69
2018,10,27,9,15,800.5,80.5,0.8,27.0,464.5,769.13,570.4
2018,10,27,9,30,835.0,79.0,0.9,27.8,505.0,827.44,606.46
2018,10,27,9,45,858.5,77.5,1.0,28.6,539.0,865.66,628.85
2018,10,27,10,0,882.0,76.0,1.1,29.4,573.0,911.53,656.07
2018,10,27,10,15,886.0,78.5,1.25,29.85,596.0,942.07,674.89
2018,10,27,10,30,890.0,81.0,1.4,30.3,619.0,969.48,691.86
2018,10,27,10,45,896.0,81.5,1.5,30.75,636.0,993.16,705.77
2018,10,27,11,0,902.0,82.0,1.6,31.2,653.0,1013.54,717.7
2018,10,27,11,15,908.5,81.5,1.65,31.4,663.5,1029.76,727.17
2018,10,27,11,30,915.0,81.0,1.7,31.6,674.0,1042.44,734.62
2018,10,27,11,45,914.5,81.5,1.75,31.8,675.0,1045.54,736.37
2018,10,27,12,0,914.0,82.0,1.8,32.0,676.0,1044.9,736.09
2018,10,27,12,15,849.5,103.0,1.9,32.05,650.5,1013.42,717.99
2018,10,27,12,30,785.0,124.0,2.0,32.1,625.0,964.66,689.11
2018,10,27,12,45,833.0,105.5,2.05,32.15,626.5,980.75,700.74
2018,10,27,13,0,881.0,87.0,2.1,32.2,628.0,978.75,700.4
2018,10,27,13,15,873.5,85.5,2.15,32.05,605.5,951.42,684.81
2018,10,27,13,30,866.0,84.0,2.2,31.9,583.0,921.1,667.43
2018,10,27,13,45,859.0,81.0,2.25,31.8,555.0,886.61,647.06
2018,10,27,14,0,852.0,78.0,2.3,31.7,527.0,849.45,624.72
2018,10,27,14,15,836.0,76.0,2.3,31.45,491.5,812.36,602.13
2018,10,27,14,30,820.0,74.0,2.3,31.2,456.0,764.09,571.56
2018,10,27,14,45,788.5,72.5,2.3,30.95,413.0,703.32,531.76
2018,10,27,15,0,757.0,71.0,2.3,30.7,370.0,642.8,491.18
2018,10,27,15,15,725.0,67.0,2.3,30.7,325.5,579.75,445.58
2018,10,27,15,30,693.0,63.0,2.3,30.7,281.0,517.83,399.02
2018,10,27,15,45,651.0,57.0,2.15,29.6,235.5,449.68,347.23
2018,10,27,16,0,609.0,51.0,2.0,28.5,190.0,387.59,297.72
2018,10,27,16,15,529.5,45.0,1.8,27.25,144.5,309.34,234.09
2018,10,27,16,30,450.0,39.0,1.6,26.0,99.0,239.14,174.66
2018,10,27,16,45,309.5,28.0,1.35,24.75,61.5,152.49,94.76
2018,10,27,17,0,169.0,17.0,1.1,23.5,24.0,59.4,0.0
2018,10,27,17,15,84.5,8.5,1.1,22.85,12.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,0.9,17.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
