Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,2,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.45,16.3,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.4,16.3,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,16.3,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.3,16.3,0.0,0.0,0.0
2018,11,7,6,15,14.5,1.5,0.35,16.4,1.0,0.0,0.0
2018,11,7,6,30,29.0,3.0,0.4,16.5,2.0,0.0,0.0
2018,11,7,6,45,189.5,14.0,0.4,16.65,25.5,70.1,0.0
2018,11,7,7,0,350.0,25.0,0.4,16.8,49.0,174.41,84.19
2018,11,7,7,15,433.5,33.5,0.45,17.4,87.5,246.56,184.34
2018,11,7,7,30,517.0,42.0,0.5,18.0,126.0,322.16,250.99
2018,11,7,7,45,576.0,48.5,0.55,18.55,170.0,390.96,309.04
2018,11,7,8,0,635.0,55.0,0.6,19.1,214.0,465.08,368.76
2018,11,7,8,15,690.0,58.5,0.7,19.85,261.0,534.4,422.68
2018,11,7,8,30,745.0,62.0,0.8,20.6,308.0,611.1,479.74
2018,11,7,8,45,780.0,64.0,0.9,21.35,351.0,674.34,523.35
2018,11,7,9,0,815.0,66.0,1.0,22.1,394.0,738.35,566.17
2018,11,7,9,15,848.5,65.0,1.25,22.9,434.5,789.21,600.55
2018,11,7,9,30,882.0,64.0,1.5,23.7,475.0,847.61,639.52
2018,11,7,9,45,894.5,65.5,1.75,24.45,506.0,890.03,667.11
2018,11,7,10,0,907.0,67.0,2.0,25.2,537.0,930.18,692.99
2018,11,7,10,15,916.0,68.5,2.15,25.65,561.5,964.5,714.53
2018,11,7,10,30,925.0,70.0,2.3,26.1,586.0,995.9,734.11
2018,11,7,10,45,930.5,71.0,2.4,26.55,603.0,1020.08,748.46
2018,11,7,11,0,936.0,72.0,2.5,27.0,620.0,1040.87,760.73
2018,11,7,11,15,938.0,72.5,2.6,27.25,629.0,1053.95,768.75
2018,11,7,11,30,940.0,73.0,2.7,27.5,638.0,1063.35,774.62
2018,11,7,11,45,939.0,74.0,2.75,27.75,639.0,1066.59,776.21
2018,11,7,12,0,938.0,75.0,2.8,28.0,640.0,1066.07,775.62
2018,11,7,12,15,935.0,74.0,2.9,28.05,632.0,1057.19,770.96
2018,11,7,12,30,932.0,73.0,3.0,28.1,624.0,1044.64,764.11
2018,11,7,12,45,926.5,73.0,3.05,28.15,609.5,1027.26,753.79
2018,11,7,13,0,921.0,73.0,3.1,28.2,595.0,1006.45,741.34
2018,11,7,13,15,913.0,71.5,3.1,28.1,572.5,978.01,723.94
2018,11,7,13,30,905.0,70.0,3.1,28.0,550.0,946.52,704.53
2018,11,7,13,45,893.5,68.5,3.15,27.95,521.0,908.99,681.17
2018,11,7,14,0,882.0,67.0,3.2,27.9,492.0,869.02,655.91
2018,11,7,14,15,865.5,64.5,3.2,27.7,456.0,821.35,625.04
2018,11,7,14,30,849.0,62.0,3.2,27.5,420.0,772.1,592.56
2018,11,7,14,45,825.0,59.5,3.15,27.25,379.5,723.31,559.61
2018,11,7,15,0,801.0,57.0,3.1,27.0,339.0,665.98,519.67
2018,11,7,15,15,765.0,54.0,3.1,27.0,294.5,599.93,471.29
2018,11,7,15,30,729.0,51.0,3.1,27.0,250.0,535.31,420.86
2018,11,7,15,45,675.0,46.5,2.4,25.45,204.0,460.48,361.35
2018,11,7,16,0,621.0,42.0,1.7,23.9,158.0,389.69,302.51
2018,11,7,16,15,528.5,35.5,1.6,22.6,114.5,303.53,230.72
2018,11,7,16,30,436.0,29.0,1.5,21.3,71.0,232.22,161.5
2018,11,7,16,45,270.0,19.0,1.4,20.05,40.5,126.37,0.0
2018,11,7,17,0,104.0,9.0,1.3,18.8,10.0,37.2,0.0
2018,11,7,17,15,52.0,4.5,1.3,18.4,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,6,15,6.5,1.0,1.35,10.15,1.0,0.0,0.0
2018,11,8,6,30,13.0,2.0,1.3,10.4,2.0,0.0,0.0
2018,11,8,6,45,94.5,14.0,1.25,10.6,20.0,40.6,0.0
2018,11,8,7,0,176.0,26.0,1.2,10.8,38.0,110.27,45.96
2018,11,8,7,15,314.0,39.5,1.4,11.85,81.5,200.65,153.86
2018,11,8,7,30,452.0,53.0,1.6,12.9,125.0,301.26,241.96
2018,11,8,7,45,529.0,61.0,1.8,13.95,171.5,379.22,309.2
2018,11,8,8,0,606.0,69.0,2.0,15.0,218.0,463.95,379.63
2018,11,8,8,15,661.0,74.5,2.2,15.75,266.0,538.38,439.97
2018,11,8,8,30,716.0,80.0,2.4,16.5,314.0,616.42,500.96
2018,11,8,8,45,752.5,83.5,2.55,17.3,358.0,681.71,549.3
2018,11,8,9,0,789.0,87.0,2.7,18.1,402.0,747.97,595.96
2018,11,8,9,15,824.0,87.0,2.8,18.8,443.0,804.26,634.12
2018,11,8,9,30,859.0,87.0,2.9,19.5,484.0,865.81,675.21
2018,11,8,9,45,891.5,83.5,2.95,20.15,519.5,920.27,710.2
2018,11,8,10,0,924.0,80.0,3.0,20.8,555.0,962.66,736.31
2018,11,8,10,15,932.5,82.5,3.05,21.25,580.5,998.16,758.08
2018,11,8,10,30,941.0,85.0,3.1,21.7,606.0,1030.65,777.74
2018,11,8,10,45,946.0,86.0,3.1,22.15,623.0,1054.62,791.21
2018,11,8,11,0,951.0,87.0,3.1,22.6,640.0,1075.12,802.47
2018,11,8,11,15,953.5,87.0,3.15,22.9,649.0,1088.26,809.93
2018,11,8,11,30,956.0,87.0,3.2,23.2,658.0,1097.66,815.17
2018,11,8,11,45,955.0,88.0,3.2,23.5,659.0,1100.92,816.11
2018,11,8,12,0,954.0,89.0,3.2,23.8,660.0,1100.35,814.79
2018,11,8,12,15,951.5,89.0,3.25,23.95,653.0,1093.21,810.35
2018,11,8,12,30,949.0,89.0,3.3,24.1,646.0,1082.31,803.67
2018,11,8,12,45,943.0,87.5,3.3,24.2,630.0,1062.38,790.92
2018,11,8,13,0,937.0,86.0,3.3,24.3,614.0,1038.95,776.05
2018,11,8,13,15,922.5,85.5,3.3,24.3,588.5,1005.24,754.67
2018,11,8,13,30,908.0,85.0,3.3,24.3,563.0,979.7,738.83
2018,11,8,13,45,893.0,83.5,3.3,24.25,532.0,938.3,712.22
2018,11,8,14,0,878.0,82.0,3.3,24.2,501.0,894.56,683.84
2018,11,8,14,15,857.0,80.0,3.3,24.0,464.0,843.07,650.04
2018,11,8,14,30,836.0,78.0,3.3,23.8,427.0,790.22,614.67
2018,11,8,14,45,806.5,75.0,3.25,23.6,385.0,728.66,571.98
2018,11,8,15,0,777.0,72.0,3.2,23.4,343.0,667.09,528.26
2018,11,8,15,15,737.0,67.5,3.2,23.4,297.0,597.19,475.67
2018,11,8,15,30,697.0,63.0,3.2,23.4,251.0,533.88,425.4
2018,11,8,15,45,630.5,57.5,2.5,22.0,203.5,452.15,359.55
2018,11,8,16,0,564.0,52.0,1.8,20.6,156.0,375.83,295.64
2018,11,8,16,15,455.0,43.0,1.65,19.45,111.0,282.33,217.2
2018,11,8,16,30,346.0,34.0,1.5,18.3,66.0,200.05,138.87
2018,11,8,16,45,197.0,20.5,1.4,17.15,36.5,101.42,0.0
2018,11,8,17,0,48.0,7.0,1.3,16.0,7.0,19.5,0.0
2018,11,8,17,15,24.0,3.5,1.3,15.65,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,9,6,15,7.5,1.5,1.35,9.85,1.0,0.0,0.0
2018,11,9,6,30,15.0,3.0,1.3,10.2,2.0,0.0,0.0
2018,11,9,6,45,128.5,15.0,1.25,10.5,22.0,52.17,0.0
2018,11,9,7,0,242.0,27.0,1.2,10.8,42.0,133.31,44.42
2018,11,9,7,15,368.0,37.5,1.3,12.0,83.5,222.6,169.42
2018,11,9,7,30,494.0,48.0,1.4,13.2,125.0,317.87,254.03
2018,11,9,7,45,570.0,55.0,1.45,14.35,172.0,395.97,320.91
2018,11,9,8,0,646.0,62.0,1.5,15.5,219.0,480.81,390.34
2018,11,9,8,15,704.5,66.5,1.45,16.3,268.0,557.91,450.84
2018,11,9,8,30,763.0,71.0,1.4,17.1,317.0,634.18,507.99
2018,11,9,8,45,794.5,74.5,1.35,17.9,360.5,697.86,551.69
2018,11,9,9,0,826.0,78.0,1.3,18.7,404.0,761.87,593.58
2018,11,9,9,15,845.5,81.0,1.15,19.6,442.0,815.47,625.09
2018,11,9,9,30,865.0,84.0,1.0,20.5,480.0,867.78,654.26
2018,11,9,9,45,877.5,87.0,0.85,21.35,512.0,912.28,676.96
2018,11,9,10,0,890.0,90.0,0.7,22.2,544.0,954.47,697.13
2018,11,9,10,15,901.5,91.0,0.85,22.85,569.0,990.75,719.76
2018,11,9,10,30,913.0,92.0,1.0,23.5,594.0,1024.17,740.51
2018,11,9,10,45,920.5,93.0,1.15,24.15,612.0,1050.57,756.8
2018,11,9,11,0,928.0,94.0,1.3,24.8,630.0,1073.59,771.03
2018,11,9,11,15,932.0,94.0,1.45,25.1,639.5,1075.3,773.11
2018,11,9,11,30,936.0,94.0,1.6,25.4,649.0,1086.1,781.17
2018,11,9,11,45,937.5,94.0,1.75,25.7,650.5,1090.65,785.24
2018,11,9,12,0,939.0,94.0,1.9,26.0,652.0,1091.44,787.09
2018,11,9,12,15,935.0,94.0,1.95,26.1,644.5,1082.86,782.33
2018,11,9,12,30,931.0,94.0,2.0,26.2,637.0,1070.61,775.51
2018,11,9,12,45,919.0,94.0,2.05,26.25,619.0,1059.36,769.62
2018,11,9,13,0,907.0,94.0,2.1,26.3,601.0,1031.89,753.43
2018,11,9,13,15,896.5,92.5,2.1,26.2,577.5,1000.91,734.94
2018,11,9,13,30,886.0,91.0,2.1,26.1,554.0,966.95,714.45
2018,11,9,13,45,871.5,89.0,2.05,26.05,523.5,925.98,688.53
2018,11,9,14,0,857.0,87.0,2.0,26.0,493.0,882.7,660.9
2018,11,9,14,15,835.5,85.0,2.0,25.75,456.5,831.45,628.49
2018,11,9,14,30,814.0,83.0,2.0,25.5,420.0,778.88,594.54
2018,11,9,14,45,784.0,79.5,1.95,25.25,378.0,717.16,552.94
2018,11,9,15,0,754.0,76.0,1.9,25.0,336.0,660.59,513.99
2018,11,9,15,15,712.0,71.0,1.9,25.0,290.5,589.92,461.87
2018,11,9,15,30,670.0,66.0,1.9,25.0,245.0,521.4,409.13
2018,11,9,15,45,602.0,60.0,1.45,23.1,198.0,439.42,345.11
2018,11,9,16,0,534.0,54.0,1.0,21.2,151.0,362.96,282.74
2018,11,9,16,15,423.0,44.5,1.0,20.3,107.0,269.34,205.27
2018,11,9,16,30,312.0,35.0,1.0,19.4,63.0,186.91,126.63
2018,11,9,16,45,175.5,20.5,1.05,18.5,34.5,93.27,0.0
2018,11,9,17,0,39.0,6.0,1.1,17.6,6.0,16.16,0.0
2018,11,9,17,15,19.5,3.0,1.1,17.35,3.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.35,14.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.2,14.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.45,13.55,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,10,6,45,53.0,11.5,0.7,12.55,14.5,25.75,0.0
2018,11,10,7,0,106.0,23.0,0.7,12.6,29.0,79.58,15.19
2018,11,10,7,15,211.5,38.5,0.65,13.15,65.5,157.06,117.61
2018,11,10,7,30,317.0,54.0,0.6,13.7,102.0,237.31,188.69
2018,11,10,7,45,394.5,65.0,0.55,14.25,145.5,308.83,249.59
2018,11,10,8,0,472.0,76.0,0.5,14.8,189.0,391.58,317.05
2018,11,10,8,15,525.5,85.0,0.5,15.45,234.0,462.37,372.7
2018,11,10,8,30,579.0,94.0,0.5,16.1,279.0,536.98,428.94
2018,11,10,8,45,621.0,100.5,0.45,16.7,322.5,604.03,476.74
2018,11,10,9,0,663.0,107.0,0.4,17.3,366.0,672.83,523.41
2018,11,10,9,15,682.5,112.0,0.55,18.25,401.0,722.96,556.85
2018,11,10,9,30,702.0,117.0,0.7,19.2,436.0,772.24,589.31
2018,11,10,9,45,722.0,121.0,0.85,20.1,468.0,819.77,620.11
2018,11,10,10,0,742.0,125.0,1.0,21.0,500.0,865.92,649.5
2018,11,10,10,15,756.5,127.5,1.05,21.4,525.5,903.48,672.52
2018,11,10,10,30,771.0,130.0,1.1,21.8,551.0,938.78,693.97
2018,11,10,10,45,778.0,132.0,1.15,22.25,567.5,963.61,708.43
2018,11,10,11,0,785.0,134.0,1.2,22.7,584.0,985.5,721.15
2018,11,10,11,15,790.0,134.5,1.25,22.9,593.5,1000.52,730.29
2018,11,10,11,30,795.0,135.0,1.3,23.1,603.0,1012.29,737.58
2018,11,10,11,45,796.0,135.0,1.3,23.35,604.5,1016.05,738.96
2018,11,10,12,0,797.0,135.0,1.3,23.6,606.0,1016.43,738.47
2018,11,10,12,15,779.5,139.0,1.4,23.7,595.5,999.24,729.13
2018,11,10,12,30,762.0,143.0,1.5,23.8,585.0,978.83,717.89
2018,11,10,12,45,735.5,148.0,1.55,23.85,566.0,947.5,698.94
2018,11,10,13,0,709.0,153.0,1.6,23.9,547.0,913.5,678.21
2018,11,10,13,15,696.5,150.5,1.7,23.8,525.0,882.84,660.49
2018,11,10,13,30,684.0,148.0,1.8,23.7,503.0,849.83,640.86
2018,11,10,13,45,666.0,143.5,1.9,23.6,473.5,807.65,614.58
2018,11,10,14,0,648.0,139.0,2.0,23.5,444.0,763.93,586.75
2018,11,10,14,15,622.5,134.0,1.95,23.15,409.0,712.1,551.99
2018,11,10,14,30,597.0,129.0,1.9,22.8,374.0,653.95,511.85
2018,11,10,14,45,562.5,121.5,1.9,22.45,334.0,593.49,468.64
2018,11,10,15,0,528.0,114.0,1.9,22.1,294.0,534.41,425.13
2018,11,10,15,15,484.0,103.5,1.9,22.1,251.5,467.31,373.53
2018,11,10,15,30,440.0,93.0,1.9,22.1,209.0,403.39,322.78
2018,11,10,15,45,379.0,79.5,1.4,20.15,166.0,329.98,263.96
2018,11,10,16,0,318.0,66.0,0.9,18.2,123.0,262.51,207.94
2018,11,10,16,15,232.5,49.0,0.95,17.4,84.0,186.07,143.39
2018,11,10,16,30,147.0,32.0,1.0,16.6,45.0,119.38,79.41
2018,11,10,16,45,81.5,17.5,1.05,15.75,24.0,42.24,0.0
2018,11,10,17,0,16.0,3.0,1.1,14.9,3.0,2.36,0.0
2018,11,10,17,15,8.0,1.5,1.05,14.6,1.5,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.85,11.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,6,45,56.0,11.5,1.25,10.1,14.5,26.75,0.0
2018,11,11,7,0,112.0,23.0,1.2,10.2,29.0,81.45,3.69
2018,11,11,7,15,222.0,38.5,1.15,11.05,66.0,162.38,121.77
2018,11,11,7,30,332.0,54.0,1.1,11.9,103.0,245.26,196.71
2018,11,11,7,45,404.5,66.0,1.05,12.7,146.5,316.04,257.96
2018,11,11,8,0,477.0,78.0,1.0,13.5,190.0,394.31,322.96
2018,11,11,8,15,529.0,87.0,1.15,14.4,234.5,466.56,381.35
2018,11,11,8,30,581.0,96.0,1.3,15.3,279.0,540.42,438.95
2018,11,11,8,45,629.5,101.5,1.45,16.15,324.5,611.49,492.61
2018,11,11,9,0,678.0,107.0,1.6,17.0,370.0,684.75,545.67
2018,11,11,9,15,700.0,112.5,1.65,17.75,406.5,738.05,581.42
2018,11,11,9,30,722.0,118.0,1.7,18.5,443.0,790.67,615.99
2018,11,11,9,45,735.5,123.5,1.7,19.2,474.0,834.75,643.44
2018,11,11,10,0,749.0,129.0,1.7,19.9,505.0,877.01,669.16
2018,11,11,10,15,763.5,131.0,1.65,20.4,530.0,914.27,690.98
2018,11,11,10,30,778.0,133.0,1.6,20.9,555.0,949.21,710.92
2018,11,11,10,45,788.5,134.5,1.55,21.4,573.0,977.09,725.96
2018,11,11,11,0,799.0,136.0,1.5,21.9,591.0,1002.09,739.05
2018,11,11,11,15,803.5,136.5,1.5,22.25,600.5,1016.79,746.71
2018,11,11,11,30,808.0,137.0,1.5,22.6,610.0,1028.18,752.49
2018,11,11,11,45,809.0,137.0,1.45,22.9,611.0,1032.01,752.95
2018,11,11,12,0,810.0,137.0,1.4,23.2,612.0,1032.4,751.47
2018,11,11,12,15,812.5,134.5,1.4,23.4,606.5,1027.93,748.25
2018,11,11,12,30,815.0,132.0,1.4,23.6,601.0,1019.99,743.07
2018,11,11,12,45,801.0,130.0,1.35,23.8,581.5,992.73,724.94
2018,11,11,13,0,787.0,128.0,1.3,24.0,562.0,962.58,705.28
2018,11,11,13,15,790.0,124.0,1.2,24.0,545.5,943.77,692.76
2018,11,11,13,30,793.0,120.0,1.1,24.0,529.0,921.74,678.08
2018,11,11,13,45,773.0,117.0,1.05,24.0,497.5,876.8,649.29
2018,11,11,14,0,753.0,114.0,1.0,24.0,466.0,830.17,619.38
2018,11,11,14,15,734.5,109.5,0.9,23.75,431.5,781.72,587.72
2018,11,11,14,30,716.0,105.0,0.8,23.5,397.0,732.09,554.79
2018,11,11,14,45,684.0,99.0,0.75,23.3,355.5,669.62,512.82
2018,11,11,15,0,652.0,93.0,0.7,23.1,314.0,607.74,469.46
2018,11,11,15,15,608.5,86.5,0.7,23.1,270.5,538.5,418.91
2018,11,11,15,30,565.0,80.0,0.7,23.1,227.0,471.55,368.13
2018,11,11,15,45,501.0,70.0,0.55,21.7,181.5,392.41,306.92
2018,11,11,16,0,437.0,60.0,0.4,20.3,136.0,318.63,247.43
2018,11,11,16,15,341.5,46.5,0.4,19.75,95.0,234.58,177.57
2018,11,11,16,30,246.0,33.0,0.4,19.2,54.0,161.09,103.87
2018,11,11,16,45,138.0,19.0,0.4,18.65,29.5,63.37,0.0
2018,11,11,17,0,30.0,5.0,0.4,18.1,5.0,0.0,0.0
2018,11,11,17,15,15.0,2.5,0.45,17.85,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,9.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,8.8,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,6,45,53.5,10.0,1.6,9.35,13.0,24.83,0.0
2018,11,12,7,0,107.0,20.0,1.6,9.6,26.0,75.21,0.0
2018,11,12,7,15,216.0,36.0,1.75,10.85,62.5,157.27,116.82
2018,11,12,7,30,325.0,52.0,1.9,12.1,99.0,240.06,192.82
2018,11,12,7,45,401.5,63.0,2.05,13.35,142.0,311.38,255.17
2018,11,12,8,0,478.0,74.0,2.2,14.6,185.0,393.62,324.31
2018,11,12,8,15,539.0,82.0,2.3,15.45,231.0,468.6,385.74
2018,11,12,8,30,600.0,90.0,2.4,16.3,277.0,547.99,448.4
2018,11,12,8,45,648.5,94.5,2.45,17.2,321.5,618.56,501.81
2018,11,12,9,0,697.0,99.0,2.5,18.1,366.0,691.28,554.0
2018,11,12,9,15,731.5,101.0,2.6,19.05,405.5,751.43,595.1
2018,11,12,9,30,766.0,103.0,2.7,20.0,445.0,811.65,635.25
2018,11,12,9,45,791.5,103.5,2.75,21.0,478.0,861.74,666.84
2018,11,12,10,0,817.0,104.0,2.8,22.0,511.0,903.65,692.16
2018,11,12,10,15,831.0,105.5,2.8,22.7,536.5,941.23,714.57
2018,11,12,10,30,845.0,107.0,2.8,23.4,562.0,976.27,735.0
2018,11,12,10,45,855.0,107.5,2.75,24.05,580.0,1003.47,749.68
2018,11,12,11,0,865.0,108.0,2.7,24.7,598.0,1027.56,762.27
2018,11,12,11,15,869.5,108.0,2.55,25.0,607.0,1042.23,768.68
2018,11,12,11,30,874.0,108.0,2.4,25.3,616.0,1053.4,772.87
2018,11,12,11,45,876.0,107.5,2.25,25.6,617.5,1057.86,772.78
2018,11,12,12,0,878.0,107.0,2.1,25.9,619.0,1058.68,770.49
2018,11,12,12,15,876.0,106.0,1.95,25.95,612.0,1051.19,763.77
2018,11,12,12,30,874.0,105.0,1.8,26.0,605.0,1040.13,754.97
2018,11,12,12,45,870.5,102.5,1.65,26.1,590.0,1022.29,741.85
2018,11,12,13,0,867.0,100.0,1.5,26.2,575.0,1001.05,726.72
2018,11,12,13,15,857.5,98.0,1.35,26.1,552.5,971.35,706.86
2018,11,12,13,30,848.0,96.0,1.2,26.0,530.0,938.76,685.21
2018,11,12,13,45,834.5,93.5,1.05,25.95,501.0,899.25,658.93
2018,11,12,14,0,821.0,91.0,0.9,25.9,472.0,857.49,631.1
2018,11,12,14,15,801.0,87.5,0.85,25.65,436.0,807.1,599.4
2018,11,12,14,30,781.0,84.0,0.8,25.4,400.0,755.43,566.35
2018,11,12,14,45,752.0,80.5,0.75,25.15,359.5,701.3,530.86
2018,11,12,15,0,723.0,77.0,0.7,24.9,319.0,642.08,490.86
2018,11,12,15,15,680.5,71.5,0.7,24.9,274.5,571.95,440.51
2018,11,12,15,30,638.0,66.0,0.7,24.9,230.0,504.07,389.62
2018,11,12,15,45,573.0,58.5,0.65,23.15,184.5,423.76,329.2
2018,11,12,16,0,508.0,51.0,0.6,21.4,139.0,348.9,269.87
2018,11,12,16,15,403.5,41.0,0.7,20.6,97.0,259.25,195.73
2018,11,12,16,30,299.0,31.0,0.8,19.8,55.0,178.63,112.2
2018,11,12,16,45,168.5,18.5,0.85,19.0,30.0,73.96,0.0
2018,11,12,17,0,38.0,6.0,0.9,18.2,5.0,0.0,0.0
2018,11,12,17,15,19.0,3.0,0.95,17.8,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,13,6,45,11.5,8.5,1.25,11.9,9.0,10.34,0.0
2018,11,13,7,0,23.0,17.0,1.2,12.0,18.0,27.99,0.0
2018,11,13,7,15,32.5,33.5,1.15,12.45,37.0,48.68,32.18
2018,11,13,7,30,42.0,50.0,1.1,12.9,56.0,70.96,53.8
2018,11,13,7,45,58.5,68.5,1.05,13.3,80.0,100.47,79.94
2018,11,13,8,0,75.0,87.0,1.0,13.7,104.0,142.6,116.25
2018,11,13,8,15,58.5,98.0,1.15,14.45,113.0,133.1,108.42
2018,11,13,8,30,42.0,109.0,1.3,15.2,122.0,133.69,108.56
2018,11,13,8,45,64.5,133.0,1.45,15.9,156.0,177.64,145.31
2018,11,13,9,0,87.0,157.0,1.6,16.6,190.0,223.73,182.98
2018,11,13,9,15,111.5,169.5,1.65,17.25,216.0,276.37,225.12
2018,11,13,9,30,136.0,182.0,1.7,17.9,242.0,314.64,255.14
2018,11,13,9,45,224.5,188.5,1.8,18.5,296.0,424.55,341.97
2018,11,13,10,0,313.0,195.0,1.9,19.1,350.0,520.08,415.01
2018,11,13,10,15,210.5,215.5,2.1,19.95,322.0,433.65,345.38
2018,11,13,10,30,108.0,236.0,2.3,20.8,294.0,340.96,270.48
2018,11,13,10,45,168.5,242.0,2.5,21.65,335.5,431.47,341.02
2018,11,13,11,0,229.0,248.0,2.7,22.5,377.0,501.36,393.87
2018,11,13,11,15,268.5,244.5,2.65,22.85,398.0,563.8,439.57
2018,11,13,11,30,308.0,241.0,2.6,23.2,419.0,601.87,467.18
2018,11,13,11,45,257.5,248.5,2.5,23.55,397.5,560.23,434.06
2018,11,13,12,0,207.0,256.0,2.4,23.9,376.0,492.61,382.6
2018,11,13,12,15,323.0,233.0,2.25,23.75,418.0,606.9,469.55
2018,11,13,12,30,439.0,210.0,2.1,23.6,460.0,718.63,550.58
2018,11,13,12,45,473.0,195.0,2.0,23.45,458.0,729.56,558.32
2018,11,13,13,0,507.0,180.0,1.9,23.3,456.0,737.27,564.68
2018,11,13,13,15,340.5,198.0,1.75,23.05,380.0,562.96,437.2
2018,11,13,13,30,174.0,216.0,1.6,22.8,304.0,398.78,312.77
2018,11,13,13,45,136.0,205.5,1.45,22.5,272.0,347.97,274.44
2018,11,13,14,0,98.0,195.0,1.3,22.2,240.0,279.92,221.68
2018,11,13,14,15,75.5,176.0,1.1,21.85,209.0,237.23,188.31
2018,11,13,14,30,53.0,157.0,0.9,21.5,178.0,196.26,155.71
2018,11,13,14,45,150.0,138.5,0.7,21.15,190.0,265.01,212.99
2018,11,13,15,0,247.0,120.0,0.5,20.8,202.0,323.94,259.92
2018,11,13,15,15,204.5,109.0,0.5,20.8,170.5,271.99,217.86
2018,11,13,15,30,162.0,98.0,0.5,20.8,139.0,211.12,168.8
2018,11,13,15,45,121.5,80.0,0.45,19.9,107.5,160.74,127.49
2018,11,13,16,0,81.0,62.0,0.4,19.0,76.0,114.39,88.62
2018,11,13,16,15,56.5,44.5,0.4,18.75,53.0,80.36,59.04
2018,11,13,16,30,32.0,27.0,0.4,18.5,30.0,46.95,25.47
2018,11,13,16,45,24.5,15.0,0.4,18.25,16.5,20.48,0.0
2018,11,13,17,0,17.0,3.0,0.4,18.0,3.0,0.0,0.0
2018,11,13,17,15,8.5,1.5,0.45,17.8,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.65,16.25,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,14,6,45,90.5,10.0,0.85,13.0,14.0,36.71,0.0
2018,11,14,7,0,181.0,20.0,0.8,13.1,28.0,101.82,0.0
2018,11,14,7,15,297.5,31.5,0.8,13.85,64.0,188.55,134.17
2018,11,14,7,30,414.0,43.0,0.8,14.6,100.0,275.62,216.76
2018,11,14,7,45,498.0,51.0,0.8,15.3,144.5,354.49,284.35
2018,11,14,8,0,582.0,59.0,0.8,16.0,189.0,441.24,355.3
2018,11,14,8,15,642.5,63.0,0.95,16.8,235.0,515.69,414.88
2018,11,14,8,30,703.0,67.0,1.1,17.6,281.0,594.31,475.4
2018,11,14,8,45,736.5,71.0,1.2,18.35,323.0,652.2,517.0
2018,11,14,9,0,770.0,75.0,1.3,19.1,365.0,715.69,560.95
2018,11,14,9,15,802.0,76.5,1.2,20.0,404.5,775.43,598.35
2018,11,14,9,30,834.0,78.0,1.1,20.9,444.0,834.88,633.95
2018,11,14,9,45,846.5,80.5,1.05,21.8,474.0,877.59,657.72
2018,11,14,10,0,859.0,83.0,1.0,22.7,504.0,918.13,679.56
2018,11,14,10,15,870.5,84.0,0.9,23.25,528.5,953.46,697.48
2018,11,14,10,30,882.0,85.0,0.8,23.8,553.0,986.08,713.21
2018,11,14,10,45,889.5,86.0,0.7,24.3,570.5,1011.86,724.42
2018,11,14,11,0,897.0,87.0,0.6,24.8,588.0,1021.97,725.87
2018,11,14,11,15,901.0,87.5,0.55,25.1,597.5,1036.71,732.16
2018,11,14,11,30,905.0,88.0,0.5,25.4,607.0,1047.99,736.35
2018,11,14,11,45,906.0,88.0,0.45,25.7,608.5,1052.04,736.35
2018,11,14,12,0,907.0,88.0,0.4,26.0,610.0,1052.5,734.48
2018,11,14,12,15,902.5,88.5,0.45,26.1,603.0,1044.38,730.76
2018,11,14,12,30,898.0,89.0,0.5,26.2,596.0,1045.44,732.85
2018,11,14,12,45,887.5,89.0,0.55,26.3,580.0,1023.5,721.04
2018,11,14,13,0,877.0,89.0,0.6,26.4,564.0,998.33,707.62
2018,11,14,13,15,866.0,87.5,0.7,26.3,541.0,967.77,692.43
2018,11,14,13,30,855.0,86.0,0.8,26.2,518.0,934.39,675.18
2018,11,14,13,45,839.5,84.5,0.9,26.15,489.0,894.31,653.06
2018,11,14,14,0,824.0,83.0,1.0,26.1,460.0,852.08,628.99
2018,11,14,14,15,802.5,80.5,1.1,25.8,424.5,801.71,599.34
2018,11,14,14,30,781.0,78.0,1.2,25.5,389.0,750.18,567.91
2018,11,14,14,45,750.0,74.5,1.25,25.25,348.5,689.36,528.19
2018,11,14,15,0,719.0,71.0,1.3,25.0,308.0,633.71,490.83
2018,11,14,15,15,676.0,66.5,1.3,25.0,264.5,564.85,440.36
2018,11,14,15,30,633.0,62.0,1.3,25.0,221.0,498.27,389.21
2018,11,14,15,45,564.5,55.5,1.1,22.95,176.5,417.41,326.97
2018,11,14,16,0,496.0,49.0,0.9,20.9,132.0,342.28,266.31
2018,11,14,16,15,387.0,39.5,0.95,19.9,91.5,251.54,190.19
2018,11,14,16,30,278.0,30.0,1.0,18.9,51.0,168.29,98.67
2018,11,14,16,45,148.5,16.5,1.1,17.9,27.0,65.83,0.0
2018,11,14,17,0,19.0,3.0,1.2,16.9,3.0,0.0,0.0
2018,11,14,17,15,9.5,1.5,1.2,16.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,15,6,45,46.5,8.5,1.2,11.8,10.5,21.54,0.0
2018,11,15,7,0,93.0,17.0,1.2,11.9,21.0,64.86,0.0
2018,11,15,7,15,169.5,32.0,1.15,12.7,50.5,134.11,93.33
2018,11,15,7,30,246.0,47.0,1.1,13.5,80.0,197.14,155.86
2018,11,15,7,45,374.5,55.5,1.05,14.3,127.5,288.98,234.38
2018,11,15,8,0,503.0,64.0,1.0,15.1,175.0,399.6,325.15
2018,11,15,8,15,542.0,72.5,1.1,15.85,215.5,461.57,375.34
2018,11,15,8,30,581.0,81.0,1.2,16.6,256.0,526.03,425.81
2018,11,15,8,45,580.0,91.5,1.35,17.3,287.0,565.27,455.51
2018,11,15,9,0,579.0,102.0,1.5,18.0,318.0,602.79,483.08
2018,11,15,9,15,549.5,117.5,1.45,18.8,338.5,612.19,487.23
2018,11,15,9,30,520.0,133.0,1.4,19.6,359.0,626.26,494.53
2018,11,15,9,45,499.0,148.0,1.3,20.45,377.5,643.42,503.23
2018,11,15,10,0,478.0,163.0,1.2,21.3,396.0,657.43,509.28
2018,11,15,10,15,480.0,170.5,1.25,21.95,414.0,681.6,524.68
2018,11,15,10,30,482.0,178.0,1.3,22.6,432.0,704.04,538.6
2018,11,15,10,45,478.5,185.5,1.35,23.25,444.0,719.2,547.29
2018,11,15,11,0,475.0,193.0,1.4,23.9,456.0,732.26,554.58
2018,11,15,11,15,549.0,173.5,1.35,24.2,482.5,790.57,594.27
2018,11,15,11,30,623.0,154.0,1.3,24.5,509.0,859.12,637.99
2018,11,15,11,45,651.5,145.5,1.3,24.75,517.5,881.28,651.04
2018,11,15,12,0,680.0,137.0,1.3,25.0,526.0,900.3,662.62
2018,11,15,12,15,710.0,135.5,1.2,25.1,537.5,925.78,677.37
2018,11,15,12,30,740.0,134.0,1.1,25.2,549.0,947.85,689.67
2018,11,15,12,45,760.5,126.5,1.0,25.3,544.0,949.66,689.01
2018,11,15,13,0,781.0,119.0,0.9,25.4,539.0,947.66,686.27
2018,11,15,13,15,770.0,117.0,0.75,25.4,517.5,918.14,665.49
2018,11,15,13,30,759.0,115.0,0.6,25.4,496.0,886.1,643.47
2018,11,15,13,45,737.5,112.5,0.5,25.35,465.5,841.57,614.5
2018,11,15,14,0,716.0,110.0,0.4,25.3,435.0,795.56,584.53
2018,11,15,14,15,646.0,110.5,0.4,25.1,387.0,710.65,530.17
2018,11,15,14,30,576.0,111.0,0.4,24.9,339.0,628.07,476.04
2018,11,15,14,45,590.0,100.5,0.4,24.65,313.0,601.94,459.76
2018,11,15,15,0,604.0,90.0,0.4,24.4,287.0,572.87,439.81
2018,11,15,15,15,548.0,81.5,0.4,24.4,241.5,495.49,383.12
2018,11,15,15,30,492.0,73.0,0.4,24.4,196.0,421.95,327.64
2018,11,15,15,45,427.0,63.0,0.5,22.6,154.0,346.13,270.69
2018,11,15,16,0,362.0,53.0,0.6,20.8,112.0,274.06,213.48
2018,11,15,16,15,276.0,41.0,0.7,20.05,77.5,200.55,151.05
2018,11,15,16,30,190.0,29.0,0.8,19.3,43.0,132.41,73.31
2018,11,15,16,45,100.5,15.5,0.85,18.55,22.5,48.13,0.0
2018,11,15,17,0,11.0,2.0,0.9,17.8,2.0,0.0,0.0
2018,11,15,17,15,5.5,1.0,0.9,17.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,16,6,45,33.5,8.0,1.1,12.85,9.5,6.29,0.0
2018,11,16,7,0,67.0,16.0,1.1,12.8,19.0,37.61,0.0
2018,11,16,7,15,178.5,30.5,1.2,13.55,51.0,135.99,91.92
2018,11,16,7,30,290.0,45.0,1.3,14.3,83.0,216.54,170.55
2018,11,16,7,45,395.5,54.0,1.35,15.0,127.5,302.0,244.32
2018,11,16,8,0,501.0,63.0,1.4,15.7,172.0,397.48,323.86
2018,11,16,8,15,552.0,70.5,1.45,16.35,214.5,466.0,379.68
2018,11,16,8,30,603.0,78.0,1.5,17.0,257.0,538.1,436.21
2018,11,16,8,45,638.0,83.0,1.55,17.6,296.5,598.79,482.09
2018,11,16,9,0,673.0,88.0,1.6,18.2,336.0,660.66,526.16
2018,11,16,9,15,700.0,92.5,1.65,19.15,373.0,716.2,563.55
2018,11,16,9,30,727.0,97.0,1.7,20.1,410.0,771.55,599.78
2018,11,16,9,45,746.0,100.0,1.7,21.0,441.0,817.43,628.11
2018,11,16,10,0,765.0,103.0,1.7,21.9,472.0,861.87,654.87
2018,11,16,10,15,777.5,105.0,1.65,22.5,496.0,897.21,675.14
2018,11,16,10,30,790.0,107.0,1.6,23.1,520.0,922.98,688.8
2018,11,16,10,45,799.5,108.0,1.55,23.65,537.5,949.28,702.88
2018,11,16,11,0,809.0,109.0,1.5,24.2,555.0,972.69,714.92
2018,11,16,11,15,814.0,110.0,1.45,24.65,565.0,988.49,722.31
2018,11,16,11,30,819.0,111.0,1.4,25.1,575.0,1001.04,727.75
2018,11,16,11,45,820.0,111.0,1.4,25.55,576.5,1005.01,728.69
2018,11,16,12,0,821.0,111.0,1.4,26.0,578.0,1005.58,727.74
2018,11,16,12,15,817.0,111.0,1.35,26.15,571.5,997.64,721.66
2018,11,16,12,30,813.0,111.0,1.3,26.3,565.0,986.35,713.73
2018,11,16,12,45,804.5,111.0,1.3,26.45,550.5,967.3,701.87
2018,11,16,13,0,796.0,111.0,1.3,26.6,536.0,952.94,693.2
2018,11,16,13,15,785.5,108.5,1.25,26.55,514.0,923.11,674.38
2018,11,16,13,30,775.0,106.0,1.2,26.5,492.0,890.71,654.06
2018,11,16,13,45,760.0,103.0,1.2,26.45,464.0,851.25,629.71
2018,11,16,14,0,745.0,100.0,1.2,26.4,436.0,809.91,603.88
2018,11,16,14,15,722.5,96.0,1.15,26.15,401.5,759.4,571.27
2018,11,16,14,30,700.0,92.0,1.1,25.9,367.0,708.09,537.58
2018,11,16,14,45,669.0,87.0,1.1,25.6,328.0,648.61,497.92
2018,11,16,15,0,638.0,82.0,1.1,25.3,289.0,589.69,457.13
2018,11,16,15,15,592.5,76.0,1.1,25.3,247.0,520.73,405.97
2018,11,16,15,30,547.0,70.0,1.1,25.3,205.0,454.38,354.89
2018,11,16,15,45,480.0,61.0,0.85,23.2,162.0,375.63,293.87
2018,11,16,16,0,413.0,52.0,0.6,21.1,119.0,302.65,234.77
2018,11,16,16,15,313.0,40.5,0.6,20.3,81.5,218.43,163.67
2018,11,16,16,30,213.0,29.0,0.6,19.5,44.0,141.97,74.37
2018,11,16,16,45,113.0,15.5,0.65,18.65,23.0,52.8,0.0
2018,11,16,17,0,13.0,2.0,0.7,17.8,2.0,0.0,0.0
2018,11,16,17,15,6.5,1.0,0.7,17.5,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,14.8,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.35,14.6,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.35,14.35,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
