Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,11,0,871.0,73.0,2.2,15.7,488.0,968.64,748.8
2018,12,17,11,15,872.0,74.5,2.15,15.85,498.5,983.57,757.25
2018,12,17,11,30,873.0,76.0,2.1,16.0,509.0,1007.46,771.83
2018,12,17,11,45,879.5,75.0,2.1,16.15,514.5,1005.94,769.8
2018,12,17,12,0,886.0,74.0,2.1,16.3,520.0,1013.31,774.26
2018,12,17,12,15,881.5,74.5,2.1,16.25,515.5,1008.15,770.9
2018,12,17,12,30,877.0,75.0,2.1,16.2,511.0,999.67,765.61
2018,12,17,12,45,870.0,75.0,2.1,16.2,500.0,996.78,764.16
2018,12,17,13,0,863.0,75.0,2.1,16.2,489.0,978.49,752.31
2018,12,17,13,15,789.5,86.0,2.15,16.2,454.0,906.37,704.06
2018,12,17,13,30,716.0,97.0,2.2,16.2,419.0,840.22,659.52
2018,12,17,13,45,606.0,110.5,2.2,16.2,372.5,736.35,586.06
2018,12,17,14,0,496.0,124.0,2.2,16.2,326.0,625.85,505.61
2018,12,17,14,15,454.5,119.5,2.15,16.15,293.5,568.53,463.06
2018,12,17,14,30,413.0,115.0,2.1,16.1,261.0,512.46,419.79
2018,12,17,14,45,274.5,111.0,2.05,16.0,204.0,361.57,299.32
2018,12,17,15,0,136.0,107.0,2.0,15.9,147.0,226.14,187.07
2018,12,17,15,15,68.0,89.0,2.0,15.9,109.0,137.45,112.11
2018,12,17,15,30,0.0,71.0,2.0,15.9,71.0,61.62,46.49
2018,12,17,15,45,0.0,55.5,1.5,14.75,55.5,47.51,34.49
2018,12,17,16,0,0.0,40.0,1.0,13.6,40.0,33.21,22.12
2018,12,17,16,15,4.0,27.5,1.0,13.15,27.5,24.35,13.6
2018,12,17,16,30,8.0,15.0,1.0,12.7,15.0,16.17,0.0
2018,12,17,16,45,4.0,7.5,1.05,12.25,7.5,7.57,0.0
2018,12,17,17,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.35,9.05,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.25,8.95,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.2,8.9,0.0,0.0,0.0
2018,12,18,7,15,12.0,7.5,0.25,9.25,8.0,10.74,0.0
2018,12,18,7,30,24.0,15.0,0.3,9.6,16.0,28.92,0.0
2018,12,18,7,45,67.0,31.0,0.35,9.95,38.5,77.83,52.67
2018,12,18,8,0,110.0,47.0,0.4,10.3,61.0,134.03,106.65
2018,12,18,8,15,222.0,58.0,0.45,10.8,100.0,232.74,191.47
2018,12,18,8,30,334.0,69.0,0.5,11.3,139.0,330.06,273.19
2018,12,18,8,45,546.5,59.5,0.5,11.8,201.5,489.94,401.84
2018,12,18,9,0,759.0,50.0,0.5,12.3,264.0,656.61,525.49
2018,12,18,9,15,787.5,52.5,0.75,13.15,300.5,713.61,566.42
2018,12,18,9,30,816.0,55.0,1.0,14.0,337.0,770.56,607.67
2018,12,18,9,45,835.5,57.0,1.25,14.8,369.0,809.49,635.32
2018,12,18,10,0,855.0,59.0,1.5,15.6,401.0,855.63,667.61
2018,12,18,10,15,869.0,60.0,1.6,16.1,427.0,893.71,692.59
2018,12,18,10,30,883.0,61.0,1.7,16.6,453.0,929.61,715.87
2018,12,18,10,45,892.0,62.0,1.85,17.05,472.0,958.26,734.82
2018,12,18,11,0,901.0,63.0,2.0,17.5,491.0,984.07,751.87
2018,12,18,11,15,906.5,63.0,2.05,17.7,503.0,1001.98,763.09
2018,12,18,11,30,912.0,63.0,2.1,17.9,515.0,1016.66,772.33
2018,12,18,11,45,914.0,63.5,2.2,18.1,519.5,1025.13,778.21
2018,12,18,12,0,916.0,64.0,2.3,18.3,524.0,1030.16,781.98
2018,12,18,12,15,914.0,63.5,2.4,18.35,520.5,1026.25,780.38
2018,12,18,12,30,912.0,63.0,2.5,18.4,517.0,1018.88,776.66
2018,12,18,12,45,906.0,63.0,2.6,18.5,506.0,1004.78,768.35
2018,12,18,13,0,900.0,63.0,2.7,18.6,495.0,987.42,757.93
2018,12,18,13,15,890.5,62.5,2.7,18.5,476.5,962.84,742.2
2018,12,18,13,30,881.0,62.0,2.7,18.4,458.0,935.39,724.54
2018,12,18,13,45,868.0,60.5,2.75,18.3,433.0,900.62,702.08
2018,12,18,14,0,855.0,59.0,2.8,18.2,408.0,863.57,677.74
2018,12,18,14,15,835.5,57.5,2.7,18.0,377.0,818.8,646.69
2018,12,18,14,30,816.0,56.0,2.6,17.8,346.0,781.37,620.53
2018,12,18,14,45,787.5,54.0,2.55,17.55,310.0,725.52,580.62
2018,12,18,15,0,759.0,52.0,2.5,17.3,274.0,669.48,539.58
2018,12,18,15,15,704.5,49.5,2.5,17.3,232.5,594.24,482.29
2018,12,18,15,30,650.0,47.0,2.5,17.3,191.0,521.66,424.72
2018,12,18,15,45,597.0,41.5,1.85,15.8,152.0,449.86,364.43
2018,12,18,16,0,544.0,36.0,1.2,14.3,113.0,381.58,304.01
2018,12,18,16,15,420.0,29.0,1.2,13.75,76.0,286.24,215.06
2018,12,18,16,30,296.0,22.0,1.2,13.2,39.0,184.39,24.52
2018,12,18,16,45,148.0,11.0,1.2,12.65,19.5,70.67,0.0
2018,12,18,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,19,7,15,115.0,9.0,0.55,10.9,14.0,53.24,0.0
2018,12,19,7,30,230.0,18.0,0.6,11.2,28.0,118.13,0.0
2018,12,19,7,45,371.0,26.5,0.65,11.5,64.0,249.8,173.5
2018,12,19,8,0,512.0,35.0,0.7,11.8,100.0,351.45,279.12
2018,12,19,8,15,475.0,47.0,0.8,12.1,125.0,376.71,306.27
2018,12,19,8,30,438.0,59.0,0.9,12.4,150.0,390.28,321.24
2018,12,19,8,45,501.0,66.5,1.0,12.75,191.0,465.12,383.34
2018,12,19,9,0,564.0,74.0,1.1,13.1,232.0,544.27,446.15
2018,12,19,9,15,566.0,82.0,1.3,13.65,259.0,579.74,473.17
2018,12,19,9,30,568.0,90.0,1.5,14.2,286.0,613.71,498.74
2018,12,19,9,45,625.0,90.5,1.7,14.7,324.5,684.7,551.46
2018,12,19,10,0,682.0,91.0,1.9,15.2,363.0,757.08,603.69
2018,12,19,10,15,746.5,83.5,2.05,15.7,399.0,820.74,648.17
2018,12,19,10,30,811.0,76.0,2.2,16.2,435.0,891.83,697.17
2018,12,19,10,45,844.0,72.5,2.3,16.7,460.0,936.86,726.65
2018,12,19,11,0,877.0,69.0,2.4,17.2,485.0,968.22,746.72
2018,12,19,11,15,849.0,76.5,2.5,17.45,487.5,974.51,750.41
2018,12,19,11,30,821.0,84.0,2.6,17.7,490.0,964.97,743.62
2018,12,19,11,45,855.5,77.5,2.65,18.0,504.0,996.95,764.98
2018,12,19,12,0,890.0,71.0,2.7,18.3,518.0,1013.26,775.26
2018,12,19,12,15,886.0,71.5,2.65,18.35,514.0,1008.83,771.49
2018,12,19,12,30,882.0,72.0,2.6,18.4,510.0,1001.06,765.83
2018,12,19,12,45,866.0,73.5,2.6,18.45,496.5,979.33,751.33
2018,12,19,13,0,850.0,75.0,2.6,18.5,483.0,966.43,743.12
2018,12,19,13,15,798.0,81.0,2.45,18.4,453.0,909.4,703.39
2018,12,19,13,30,746.0,87.0,2.3,18.3,423.0,850.62,662.49
2018,12,19,13,45,736.5,84.0,2.15,18.25,400.5,819.88,640.99
2018,12,19,14,0,727.0,81.0,2.0,18.2,378.0,792.84,621.75
2018,12,19,14,15,694.5,80.5,1.8,17.95,347.0,741.14,584.61
2018,12,19,14,30,662.0,80.0,1.6,17.7,316.0,689.08,546.88
2018,12,19,14,45,677.5,70.0,1.4,17.45,289.5,663.62,528.03
2018,12,19,15,0,693.0,60.0,1.2,17.2,263.0,629.93,502.26
2018,12,19,15,15,591.5,59.5,1.2,17.2,215.5,531.23,428.15
2018,12,19,15,30,490.0,59.0,1.2,17.2,168.0,434.22,351.43
2018,12,19,15,45,501.5,48.5,0.9,16.1,139.5,404.7,325.44
2018,12,19,16,0,513.0,38.0,0.6,15.0,111.0,373.26,294.65
2018,12,19,16,15,406.0,30.0,0.6,14.55,75.5,280.69,209.71
2018,12,19,16,30,299.0,22.0,0.6,14.1,40.0,186.95,34.67
2018,12,19,16,45,149.5,11.0,0.65,13.65,20.0,71.56,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,20,7,15,23.5,7.0,0.5,11.85,8.0,14.9,0.0
2018,12,20,7,30,47.0,14.0,0.5,12.1,16.0,32.18,0.0
2018,12,20,7,45,99.0,29.5,0.45,12.35,40.0,101.03,66.99
2018,12,20,8,0,151.0,45.0,0.4,12.6,64.0,153.85,121.57
2018,12,20,8,15,209.0,58.0,0.5,13.0,95.0,210.18,171.46
2018,12,20,8,30,267.0,71.0,0.6,13.4,126.0,287.82,236.94
2018,12,20,8,45,313.5,82.5,0.7,13.8,160.0,346.54,285.84
2018,12,20,9,0,360.0,94.0,0.8,14.2,194.0,408.89,336.39
2018,12,20,9,15,379.0,104.0,0.85,14.55,222.5,450.94,369.27
2018,12,20,9,30,398.0,114.0,0.9,14.9,251.0,493.55,401.82
2018,12,20,9,45,422.0,122.5,0.9,15.25,279.5,538.9,435.39
2018,12,20,10,0,446.0,131.0,0.9,15.6,308.0,584.57,468.33
2018,12,20,10,15,374.5,153.5,0.9,16.0,309.0,558.99,445.94
2018,12,20,10,30,303.0,176.0,0.9,16.4,310.0,506.82,404.76
2018,12,20,10,45,305.0,184.0,0.95,16.8,324.0,524.85,418.0
2018,12,20,11,0,307.0,192.0,1.0,17.2,338.0,542.01,429.81
2018,12,20,11,15,340.0,190.0,1.05,17.4,355.0,576.36,455.54
2018,12,20,11,30,373.0,188.0,1.1,17.6,372.0,610.39,480.66
2018,12,20,11,45,438.5,175.5,1.2,17.8,394.0,689.27,538.53
2018,12,20,12,0,504.0,163.0,1.3,18.0,416.0,742.38,577.34
2018,12,20,12,15,487.5,166.0,1.3,18.1,409.5,728.65,566.55
2018,12,20,12,30,471.0,169.0,1.3,18.2,403.0,712.97,555.12
2018,12,20,12,45,344.5,187.0,1.25,18.25,356.5,578.69,455.76
2018,12,20,13,0,218.0,205.0,1.2,18.3,310.0,449.19,357.31
2018,12,20,13,15,205.0,198.5,1.15,18.25,294.0,425.7,340.34
2018,12,20,13,30,192.0,192.0,1.1,18.2,278.0,402.25,322.46
2018,12,20,13,45,136.0,179.5,1.05,18.1,239.0,331.05,266.35
2018,12,20,14,0,80.0,167.0,1.0,18.0,200.0,243.0,196.08
2018,12,20,14,15,65.0,148.0,0.85,17.65,173.5,205.96,166.65
2018,12,20,14,30,50.0,129.0,0.7,17.3,147.0,170.09,137.5
2018,12,20,14,45,96.5,120.0,0.6,16.95,150.0,213.97,174.78
2018,12,20,15,0,143.0,111.0,0.5,16.6,153.0,237.26,194.38
2018,12,20,15,15,205.0,94.5,0.5,16.6,145.5,272.79,223.24
2018,12,20,15,30,267.0,78.0,0.5,16.6,138.0,301.92,245.43
2018,12,20,15,45,230.0,64.5,0.65,15.65,108.5,235.27,190.87
2018,12,20,16,0,193.0,51.0,0.8,14.7,79.0,187.91,150.21
2018,12,20,16,15,150.5,36.5,0.8,14.45,54.0,152.48,114.37
2018,12,20,16,30,108.0,22.0,0.8,14.2,29.0,96.42,20.63
2018,12,20,16,45,64.5,12.5,0.8,13.95,15.5,37.08,0.0
2018,12,20,17,0,21.0,3.0,0.8,13.7,2.0,0.0,0.0
2018,12,20,17,15,10.5,1.5,0.75,13.6,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.35,12.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.2,12.25,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.2,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.25,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.45,11.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,21,7,15,32.0,7.5,0.95,12.05,9.0,5.9,0.0
2018,12,21,7,30,64.0,15.0,1.0,12.5,18.0,40.52,0.0
2018,12,21,7,45,219.5,27.0,1.05,13.0,51.5,171.13,114.3
2018,12,21,8,0,375.0,39.0,1.1,13.5,85.0,284.8,226.0
2018,12,21,8,15,502.5,40.5,1.25,14.0,128.0,384.3,312.05
2018,12,21,8,30,630.0,42.0,1.4,14.5,171.0,489.61,399.67
2018,12,21,8,45,677.5,46.0,1.6,15.0,211.0,557.63,454.83
2018,12,21,9,0,725.0,50.0,1.8,15.5,251.0,628.16,509.29
2018,12,21,9,15,755.5,52.5,1.95,15.9,287.5,685.44,552.05
2018,12,21,9,30,786.0,55.0,2.1,16.3,324.0,742.94,593.89
2018,12,21,9,45,807.5,57.0,2.3,16.75,356.0,791.88,628.82
2018,12,21,10,0,829.0,59.0,2.5,17.2,388.0,830.0,655.43
2018,12,21,10,15,844.0,60.5,2.4,17.45,414.5,869.19,680.65
2018,12,21,10,30,859.0,62.0,2.3,17.7,441.0,906.35,703.9
2018,12,21,10,45,826.0,73.5,2.25,18.0,450.5,919.7,710.65
2018,12,21,11,0,793.0,85.0,2.2,18.3,460.0,917.21,706.77
2018,12,21,11,15,823.5,80.0,2.25,18.55,478.5,952.96,730.58
2018,12,21,11,30,854.0,75.0,2.3,18.8,497.0,985.93,752.01
2018,12,21,11,45,782.5,92.5,2.35,19.05,482.0,941.71,721.09
2018,12,21,12,0,711.0,110.0,2.4,19.3,467.0,900.66,692.97
2018,12,21,12,15,518.0,147.0,2.45,19.35,406.5,736.49,577.56
2018,12,21,12,30,325.0,184.0,2.5,19.4,346.0,558.03,444.42
2018,12,21,12,45,266.0,179.5,2.55,19.45,310.0,490.48,393.38
2018,12,21,13,0,207.0,175.0,2.6,19.5,274.0,423.26,340.86
2018,12,21,13,15,108.5,161.0,2.6,19.4,213.0,283.75,229.45
2018,12,21,13,30,10.0,147.0,2.6,19.3,152.0,135.35,106.74
2018,12,21,13,45,143.0,139.5,2.55,19.15,198.5,286.48,234.67
2018,12,21,14,0,276.0,132.0,2.5,19.0,245.0,415.13,339.79
2018,12,21,14,15,303.5,127.0,2.6,18.75,242.5,425.37,348.55
2018,12,21,14,30,331.0,122.0,2.7,18.5,240.0,454.03,371.7
2018,12,21,14,45,333.5,111.5,2.75,18.25,220.0,430.77,353.86
2018,12,21,15,0,336.0,101.0,2.8,18.0,200.0,406.43,334.85
2018,12,21,15,15,314.0,89.0,2.8,18.0,171.0,361.58,297.98
2018,12,21,15,30,292.0,77.0,2.8,18.0,142.0,318.02,261.23
2018,12,21,15,45,255.5,63.5,2.05,16.8,112.0,265.01,216.01
2018,12,21,16,0,219.0,50.0,1.3,15.6,82.0,215.31,172.24
2018,12,21,16,15,168.5,36.5,1.2,15.0,56.0,162.1,122.26
2018,12,21,16,30,118.0,23.0,1.1,14.4,30.0,103.28,27.81
2018,12,21,16,45,67.5,13.0,1.05,13.85,16.0,38.86,0.0
2018,12,21,17,0,17.0,3.0,1.0,13.3,2.0,0.0,0.0
2018,12,21,17,15,8.5,1.5,1.0,13.0,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,0.65,10.3,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,22,7,15,102.0,9.0,0.7,9.9,13.0,7.08,0.0
2018,12,22,7,30,204.0,18.0,0.7,10.4,26.0,105.36,0.0
2018,12,22,7,45,345.0,26.5,0.7,10.9,60.5,232.57,154.11
2018,12,22,8,0,486.0,35.0,0.7,11.4,95.0,341.73,270.56
2018,12,22,8,15,563.0,40.5,0.85,11.9,135.5,413.84,335.71
2018,12,22,8,30,640.0,46.0,1.0,12.4,176.0,499.44,407.71
2018,12,22,8,45,689.5,50.0,1.2,12.85,217.0,569.71,465.08
2018,12,22,9,0,739.0,54.0,1.4,13.3,258.0,642.45,521.33
2018,12,22,9,15,754.0,58.5,1.5,13.8,291.5,690.9,556.88
2018,12,22,9,30,769.0,63.0,1.6,14.3,325.0,738.36,590.84
2018,12,22,9,45,723.5,77.0,1.7,14.75,342.5,750.02,598.15
2018,12,22,10,0,678.0,91.0,1.8,15.2,360.0,751.39,598.14
2018,12,22,10,15,743.0,84.5,1.85,15.55,397.0,822.89,648.37
2018,12,22,10,30,808.0,78.0,1.9,15.9,434.0,889.6,693.39
2018,12,22,10,45,821.5,78.5,1.9,16.25,454.0,921.3,712.88
2018,12,22,11,0,835.0,79.0,1.9,16.6,474.0,950.46,730.84
2018,12,22,11,15,709.5,111.0,1.65,16.8,452.5,884.94,681.38
2018,12,22,11,30,584.0,143.0,1.4,17.0,431.0,803.12,621.49
2018,12,22,11,45,550.5,152.5,1.1,17.2,426.0,775.1,598.49
2018,12,22,12,0,517.0,162.0,0.8,17.4,421.0,754.37,579.77
2018,12,22,12,15,622.0,136.0,0.85,17.4,446.5,840.3,639.76
2018,12,22,12,30,727.0,110.0,0.9,17.4,472.0,912.76,688.19
2018,12,22,12,45,775.0,97.5,0.9,17.4,476.0,931.11,699.61
2018,12,22,13,0,823.0,85.0,0.9,17.4,480.0,953.8,714.78
2018,12,22,13,15,721.0,101.0,1.0,17.35,438.0,867.56,659.58
2018,12,22,13,30,619.0,117.0,1.1,17.3,396.0,774.32,598.94
2018,12,22,13,45,623.0,108.0,1.15,17.25,376.0,752.07,585.94
2018,12,22,14,0,627.0,99.0,1.2,17.2,356.0,727.21,570.02
2018,12,22,14,15,551.0,104.5,1.2,17.05,318.0,646.5,513.01
2018,12,22,14,30,475.0,110.0,1.2,16.9,280.0,561.04,451.23
2018,12,22,14,45,336.5,105.0,1.2,16.75,219.5,425.67,346.87
2018,12,22,15,0,198.0,100.0,1.2,16.6,159.0,281.11,231.23
2018,12,22,15,15,137.0,74.5,1.2,16.6,112.5,196.54,161.76
2018,12,22,15,30,76.0,49.0,1.2,16.6,66.0,104.33,84.01
2018,12,22,15,45,66.5,40.0,1.0,15.5,52.5,85.57,67.75
2018,12,22,16,0,57.0,31.0,0.8,14.4,39.0,67.65,51.71
2018,12,22,16,15,51.5,22.5,0.85,13.9,28.0,62.76,44.99
2018,12,22,16,30,46.0,14.0,0.9,13.4,17.0,44.21,11.09
2018,12,22,16,45,32.5,8.5,0.95,12.95,9.5,20.53,0.0
2018,12,22,17,0,19.0,3.0,1.0,12.5,2.0,0.0,0.0
2018,12,22,17,15,9.5,1.5,0.95,12.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,11.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,11.25,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,9.25,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,23,7,15,62.5,7.5,0.8,8.85,10.0,5.9,0.0
2018,12,23,7,30,125.0,15.0,0.8,9.3,20.0,67.47,0.0
2018,12,23,7,45,122.0,30.0,0.8,9.7,39.5,112.73,72.01
2018,12,23,8,0,119.0,45.0,0.8,10.1,59.0,136.31,107.83
2018,12,23,8,15,150.0,60.0,0.85,10.6,85.5,177.34,145.49
2018,12,23,8,30,181.0,75.0,0.9,11.1,112.0,221.47,184.33
2018,12,23,8,45,174.5,90.5,1.0,11.6,132.0,242.97,203.07
2018,12,23,9,0,168.0,106.0,1.1,12.1,152.0,248.05,207.81
2018,12,23,9,15,135.0,110.0,1.2,12.75,150.5,230.49,192.72
2018,12,23,9,30,102.0,114.0,1.3,13.4,149.0,210.91,175.53
2018,12,23,9,45,115.5,128.0,1.45,14.05,171.0,241.72,200.9
2018,12,23,10,0,129.0,142.0,1.6,14.7,193.0,273.28,226.27
2018,12,23,10,15,297.0,144.5,1.6,15.15,272.5,453.25,372.68
2018,12,23,10,30,465.0,147.0,1.6,15.6,352.0,645.81,519.1
2018,12,23,10,45,486.0,150.0,1.65,16.05,372.5,680.46,542.04
2018,12,23,11,0,507.0,153.0,1.7,16.5,393.0,714.12,565.27
2018,12,23,11,15,544.5,148.0,1.8,16.85,411.5,753.19,592.72
2018,12,23,11,30,582.0,143.0,1.9,17.2,430.0,800.92,626.09
2018,12,23,11,45,605.5,137.5,1.95,17.5,439.0,823.53,641.06
2018,12,23,12,0,629.0,132.0,2.0,17.8,448.0,843.49,654.47
2018,12,23,12,15,688.0,115.5,2.15,17.95,459.5,883.58,683.32
2018,12,23,12,30,747.0,99.0,2.3,18.1,471.0,918.94,708.65
2018,12,23,12,45,802.5,83.0,2.4,18.25,475.5,941.34,724.65
2018,12,23,13,0,858.0,67.0,2.5,18.4,480.0,953.37,733.77
2018,12,23,13,15,850.5,66.0,2.5,18.4,463.0,931.24,719.03
2018,12,23,13,30,843.0,65.0,2.5,18.4,446.0,906.29,702.7
2018,12,23,13,45,817.0,66.5,2.55,18.4,419.5,875.38,682.55
2018,12,23,14,0,791.0,68.0,2.6,18.4,393.0,831.75,653.17
2018,12,23,14,15,699.5,77.5,2.5,18.15,349.5,744.56,591.3
2018,12,23,14,30,608.0,87.0,2.4,17.9,306.0,655.31,526.65
2018,12,23,14,45,534.5,87.5,2.3,17.6,265.5,572.8,465.41
2018,12,23,15,0,461.0,88.0,2.2,17.3,225.0,487.02,399.19
2018,12,23,15,15,379.5,82.0,2.2,17.3,184.5,401.17,330.11
2018,12,23,15,30,298.0,76.0,2.2,17.3,144.0,321.65,264.24
2018,12,23,15,45,212.5,65.0,1.65,15.75,108.5,225.46,184.34
2018,12,23,16,0,127.0,54.0,1.1,14.2,73.0,154.29,123.29
2018,12,23,16,15,102.0,38.5,1.1,13.65,50.5,117.19,88.47
2018,12,23,16,30,77.0,23.0,1.1,13.1,28.0,75.02,26.18
2018,12,23,16,45,52.0,13.0,1.1,12.6,15.0,32.46,0.0
2018,12,23,17,0,27.0,3.0,1.1,12.1,2.0,0.0,0.0
2018,12,23,17,15,13.5,1.5,1.1,11.95,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.75,11.3,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.6,11.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.6,11.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.95,10.55,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.45,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.4,10.85,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.4,10.95,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,12,24,7,15,14.5,6.0,0.5,11.75,6.5,0.0,0.0
2018,12,24,7,30,29.0,12.0,0.5,12.3,13.0,22.3,0.0
2018,12,24,7,45,130.0,26.0,0.5,12.85,40.5,120.7,75.01
2018,12,24,8,0,231.0,40.0,0.5,13.4,68.0,203.0,159.72
2018,12,24,8,15,383.5,44.5,0.45,13.95,112.5,314.86,254.38
2018,12,24,8,30,536.0,49.0,0.4,14.5,157.0,438.99,354.37
2018,12,24,8,45,428.0,61.0,0.35,15.1,159.0,404.19,327.56
2018,12,24,9,0,320.0,73.0,0.3,15.7,161.0,350.29,285.5
2018,12,24,9,15,175.0,91.0,0.7,16.2,140.0,253.18,208.26
2018,12,24,9,30,30.0,109.0,1.1,16.7,119.0,129.35,103.9
2018,12,24,9,45,60.5,135.5,1.45,17.25,158.5,186.63,152.18
2018,12,24,10,0,91.0,162.0,1.8,17.8,198.0,246.71,201.33
2018,12,24,10,15,64.5,163.5,2.0,17.95,190.0,223.85,181.6
2018,12,24,10,30,38.0,165.0,2.2,18.1,182.0,200.07,161.21
2018,12,24,10,45,27.5,166.5,2.4,18.25,179.0,190.85,153.17
2018,12,24,11,0,17.0,168.0,2.6,18.4,176.0,163.24,130.16
2018,12,24,11,15,60.0,188.5,2.75,18.45,218.0,248.81,201.01
2018,12,24,11,30,103.0,209.0,2.9,18.5,260.0,317.89,257.24
2018,12,24,11,45,69.5,203.5,3.0,18.55,238.0,276.88,223.13
2018,12,24,12,0,36.0,198.0,3.1,18.6,216.0,235.76,188.97
2018,12,24,12,15,32.0,191.5,3.15,18.45,207.5,223.61,179.31
2018,12,24,12,30,28.0,185.0,3.2,18.3,199.0,211.73,169.78
2018,12,24,12,45,29.5,183.0,3.3,18.15,197.5,211.16,169.62
2018,12,24,13,0,31.0,181.0,3.4,18.0,196.0,210.75,169.61
2018,12,24,13,15,81.5,186.0,3.35,17.75,223.5,267.22,217.62
2018,12,24,13,30,132.0,191.0,3.3,17.5,251.0,343.73,280.67
2018,12,24,13,45,70.5,153.0,3.25,17.2,185.0,215.83,176.22
2018,12,24,14,0,9.0,115.0,3.2,16.9,119.0,103.22,81.54
2018,12,24,14,15,18.0,84.0,3.1,16.7,91.0,89.77,71.02
2018,12,24,14,30,27.0,53.0,3.0,16.5,63.0,66.41,51.89
2018,12,24,14,45,36.5,46.5,2.9,16.25,58.5,76.7,61.02
2018,12,24,15,0,46.0,40.0,2.8,16.0,54.0,75.82,60.58
2018,12,24,15,15,53.5,35.5,2.8,16.0,49.5,74.83,59.75
2018,12,24,15,30,61.0,31.0,2.8,16.0,45.0,82.04,65.59
2018,12,24,15,45,30.5,24.0,2.4,15.45,31.0,43.69,32.03
2018,12,24,16,0,0.0,17.0,2.0,14.9,17.0,12.91,5.16
2018,12,24,16,15,4.0,11.5,2.0,14.75,12.0,11.15,3.37
2018,12,24,16,30,8.0,6.0,2.0,14.6,7.0,9.6,0.0
2018,12,24,16,45,8.0,3.0,2.0,14.5,3.5,5.79,0.0
2018,12,24,17,0,8.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,12,24,17,15,4.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,7,15,27.0,4.0,2.6,8.65,5.0,0.0,0.0
2018,12,25,7,30,54.0,8.0,2.8,8.8,10.0,30.15,0.0
2018,12,25,7,45,243.5,22.0,2.95,8.95,49.0,174.14,110.13
2018,12,25,8,0,433.0,36.0,3.1,9.1,88.0,310.89,251.23
2018,12,25,8,15,518.0,42.0,3.25,9.4,128.5,391.91,326.33
2018,12,25,8,30,603.0,48.0,3.4,9.7,169.0,480.24,403.89
2018,12,25,8,45,653.0,52.5,3.5,10.0,209.0,543.82,458.94
2018,12,25,9,0,703.0,57.0,3.6,10.3,249.0,616.08,517.34
2018,12,25,9,15,731.5,60.5,3.75,10.8,285.5,672.67,561.33
2018,12,25,9,30,760.0,64.0,3.9,11.3,322.0,729.31,604.2
2018,12,25,9,45,777.5,68.0,4.05,11.8,354.0,776.93,639.15
2018,12,25,10,0,795.0,72.0,4.2,12.3,386.0,823.25,672.55
2018,12,25,10,15,812.5,73.0,4.3,12.7,412.5,864.23,701.62
2018,12,25,10,30,830.0,74.0,4.4,13.1,439.0,903.27,728.99
2018,12,25,10,45,843.5,75.0,4.5,13.5,460.0,936.3,751.73
2018,12,25,11,0,857.0,76.0,4.6,13.9,481.0,966.76,772.55
2018,12,25,11,15,864.5,76.5,4.65,14.15,494.5,987.82,786.58
2018,12,25,11,30,872.0,77.0,4.7,14.4,508.0,1005.76,798.51
2018,12,25,11,45,875.0,77.5,4.8,14.65,513.5,1015.9,805.45
2018,12,25,12,0,878.0,78.0,4.9,14.9,519.0,1022.68,810.18
2018,12,25,12,15,877.0,78.0,4.95,15.0,517.0,1021.29,809.28
2018,12,25,12,30,876.0,78.0,5.0,15.1,515.0,1016.47,806.15
2018,12,25,12,45,871.5,77.5,5.05,15.2,505.0,1004.08,797.76
2018,12,25,13,0,867.0,77.0,5.1,15.3,495.0,988.41,787.16
2018,12,25,13,15,860.5,75.5,5.1,15.25,478.5,966.29,772.04
2018,12,25,13,30,854.0,74.0,5.1,15.2,462.0,941.19,754.8
2018,12,25,13,45,844.0,72.0,5.15,15.2,438.5,909.31,732.74
2018,12,25,14,0,834.0,70.0,5.2,15.2,415.0,874.92,708.65
2018,12,25,14,15,817.5,67.5,5.05,15.05,385.0,831.87,676.99
2018,12,25,14,30,801.0,65.0,4.9,14.9,355.0,787.14,643.73
2018,12,25,14,45,776.5,62.0,4.8,14.75,320.0,733.87,603.63
2018,12,25,15,0,752.0,59.0,4.7,14.6,285.0,680.05,562.26
2018,12,25,15,15,710.5,55.0,4.7,14.6,245.0,612.41,508.93
2018,12,25,15,30,669.0,51.0,4.7,14.6,205.0,546.28,455.07
2018,12,25,15,45,604.0,46.0,3.9,13.55,164.0,465.94,386.01
2018,12,25,16,0,539.0,41.0,3.1,12.5,123.0,397.22,324.38
2018,12,25,16,15,428.0,33.5,2.85,11.85,85.5,300.41,235.71
2018,12,25,16,30,317.0,26.0,2.6,11.2,48.0,205.73,98.63
2018,12,25,16,45,171.0,15.0,2.35,10.6,25.5,85.45,0.0
2018,12,25,17,0,25.0,4.0,2.1,10.0,3.0,0.0,0.0
2018,12,25,17,15,12.5,2.0,2.0,9.7,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,26,7,15,33.0,7.0,1.35,8.05,8.0,0.0,0.0
2018,12,26,7,30,66.0,14.0,1.4,8.5,16.0,40.06,0.0
2018,12,26,7,45,130.0,28.0,1.5,8.95,40.5,122.78,74.59
2018,12,26,8,0,194.0,42.0,1.6,9.4,65.0,185.01,147.79
2018,12,26,8,15,305.5,50.5,1.75,10.0,103.5,270.02,223.84
2018,12,26,8,30,417.0,59.0,1.9,10.6,142.0,371.13,310.68
2018,12,26,8,45,421.5,71.5,2.0,11.2,171.0,404.4,339.69
2018,12,26,9,0,426.0,84.0,2.1,11.8,200.0,441.82,370.83
2018,12,26,9,15,464.0,92.0,2.3,12.35,235.0,498.96,417.37
2018,12,26,9,30,502.0,100.0,2.5,12.9,270.0,558.02,463.86
2018,12,26,9,45,658.0,84.0,2.7,13.45,329.5,699.76,572.06
2018,12,26,10,0,814.0,68.0,2.9,14.0,389.0,834.2,670.12
2018,12,26,10,15,707.5,90.5,3.05,14.3,383.0,795.49,639.8
2018,12,26,10,30,601.0,113.0,3.2,14.6,377.0,741.85,599.54
2018,12,26,10,45,337.0,153.5,3.35,14.9,303.0,515.35,423.66
2018,12,26,11,0,73.0,194.0,3.5,15.2,229.0,268.9,219.85
2018,12,26,11,15,252.5,182.0,3.6,15.35,306.0,478.1,393.19
2018,12,26,11,30,432.0,170.0,3.7,15.5,383.0,672.17,545.61
2018,12,26,11,45,596.0,137.0,3.8,15.65,434.5,813.04,651.03
2018,12,26,12,0,760.0,104.0,3.9,15.8,486.0,942.68,744.06
2018,12,26,12,15,745.0,107.5,3.85,15.8,481.0,931.72,734.89
2018,12,26,12,30,730.0,111.0,3.8,15.8,476.0,917.73,724.83
2018,12,26,12,45,802.5,92.5,3.7,15.8,486.5,954.01,750.57
2018,12,26,13,0,875.0,74.0,3.6,15.8,497.0,980.95,769.18
2018,12,26,13,15,867.5,73.5,3.55,15.7,480.5,971.0,762.53
2018,12,26,13,30,860.0,73.0,3.5,15.6,464.0,946.24,745.79
2018,12,26,13,45,848.5,71.5,3.45,15.55,440.5,913.57,723.36
2018,12,26,14,0,837.0,70.0,3.4,15.5,417.0,878.44,699.07
2018,12,26,14,15,817.5,68.0,3.25,15.25,386.5,833.37,667.19
2018,12,26,14,30,798.0,66.0,3.1,15.0,356.0,786.77,633.8
2018,12,26,14,45,769.5,63.0,3.0,14.75,320.0,730.39,592.72
2018,12,26,15,0,741.0,60.0,2.9,14.5,284.0,673.76,550.48
2018,12,26,15,15,699.5,56.5,2.9,14.5,244.5,607.09,499.16
2018,12,26,15,30,658.0,53.0,2.9,14.5,205.0,541.84,447.08
2018,12,26,15,45,591.5,47.5,2.15,13.0,164.0,466.76,383.59
2018,12,26,16,0,525.0,42.0,1.4,11.5,123.0,390.95,317.2
2018,12,26,16,15,393.0,34.5,1.35,11.1,84.0,283.24,221.92
2018,12,26,16,30,261.0,27.0,1.3,10.7,45.0,180.47,92.59
2018,12,26,16,45,141.0,15.5,1.2,10.25,24.0,73.14,0.0
2018,12,26,17,0,21.0,4.0,1.1,9.8,3.0,0.0,0.0
2018,12,26,17,15,10.5,2.0,1.1,9.65,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.25,9.4,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.35,9.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.35,9.05,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.6,8.05,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,12,27,7,15,110.0,8.5,2.9,7.85,12.0,0.0,0.0
2018,12,27,7,30,220.0,17.0,3.0,8.1,24.0,109.78,0.0
2018,12,27,7,45,372.5,24.0,3.05,8.35,58.5,237.96,146.04
2018,12,27,8,0,525.0,31.0,3.1,8.6,93.0,347.51,280.2
2018,12,27,8,15,602.5,36.0,3.35,9.2,134.5,427.94,355.85
2018,12,27,8,30,680.0,41.0,3.6,9.8,176.0,514.36,431.86
2018,12,27,8,45,728.0,44.5,3.85,10.35,217.5,584.32,491.31
2018,12,27,9,0,776.0,48.0,4.1,10.9,259.0,656.73,549.46
2018,12,27,9,15,805.0,50.5,4.35,11.45,297.0,715.1,595.21
2018,12,27,9,30,834.0,53.0,4.6,12.0,335.0,765.15,633.46
2018,12,27,9,45,854.0,55.5,4.85,12.5,368.5,814.89,670.83
2018,12,27,10,0,874.0,58.0,5.1,13.0,402.0,863.4,706.66
2018,12,27,10,15,889.0,59.5,5.3,13.3,430.0,904.4,736.65
2018,12,27,10,30,904.0,61.0,5.5,13.6,458.0,943.26,764.86
2018,12,27,10,45,914.0,61.5,5.7,13.95,478.5,973.52,786.43
2018,12,27,11,0,924.0,62.0,5.9,14.3,499.0,1000.95,805.93
2018,12,27,11,15,931.0,62.5,5.95,14.4,513.0,1022.38,820.84
2018,12,27,11,30,938.0,63.0,6.0,14.5,527.0,1040.54,833.48
2018,12,27,11,45,942.5,63.0,6.1,14.6,533.5,1052.07,841.81
2018,12,27,12,0,947.0,63.0,6.2,14.7,540.0,1060.09,847.78
